Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.29,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,12.17,4.45
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,22.14,14.34
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,32.09,23.85
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,42.46,32.02
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,53.04,41.52
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,63.43,50.72
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,73.97,59.95
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,129.22,105.51
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,198.18,163.31
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,220.28,183.11
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,241.82,202.09
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,294.15,246.65
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,364.02,305.7
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,315.22,264.9
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,253.82,212.4
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,277.8,232.83
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,303.21,254.22
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,279.84,234.2
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,254.22,212.24
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,254.75,212.38
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,255.2,212.44
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,168.91,139.81
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,103.5,83.74
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,120.29,98.25
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,138.35,113.75
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,153.35,126.98
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,169.56,141.25
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,127.98,105.74
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,87.28,70.62
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,79.31,64.01
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,71.36,57.33
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,61.93,49.17
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,52.5,40.91
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,42.52,32.14
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,33.65,24.22
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,25.19,16.52
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,16.75,8.79
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,9.88,1.79
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,1.97,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,3.78,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,7.2,0.88
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,10.62,4.17
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,14.44,7.22
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,18.26,10.65
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,21.71,13.73
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,25.17,16.78
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,99.69,80.12
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,186.8,153.09
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,149.38,122.76
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,104.94,85.62
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,127.77,104.86
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,151.74,124.65
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,163.97,134.69
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,176.73,145.2
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,142.96,116.75
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,108.75,87.82
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,65.06,50.68
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,23.75,15.06
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,104.75,84.91
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,197.04,161.87
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,197.0,161.51
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,197.1,161.72
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,140.92,114.75
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,86.55,68.72
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,92.29,73.97
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,98.49,79.5
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,95.2,76.82
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,92.05,74.3
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,83.64,67.25
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,75.24,60.18
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,65.86,52.2
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,56.48,44.12
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,46.04,35.06
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,35.97,26.16
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,27.12,18.16
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,18.29,10.11
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,10.64,2.52
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.15,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,11.41,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,24.04,14.11
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,32.7,23.69
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,41.4,32.12
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,56.09,36.68
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,106.26,61.55
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,146.12,101.48
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,158.21,122.4
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,183.0,144.74
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,209.57,168.24
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,220.76,179.15
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,220.11,179.36
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,245.65,200.38
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,282.4,230.17
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,313.05,255.21
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,345.49,281.54
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,410.94,334.57
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,498.69,403.81
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,688.05,553.61
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,857.35,679.08
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,891.86,700.99
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,923.48,721.92
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,948.08,739.27
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,969.29,754.41
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,984.28,764.42
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,995.68,772.15
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,1010.14,784.66
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,1009.06,786.58
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,999.45,781.41
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,986.18,773.84
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,960.73,756.9
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,932.02,737.45
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,893.9,709.97
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,853.16,679.9
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,789.0,633.9
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,723.57,584.63
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,633.43,513.42
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,544.29,437.89
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,409.46,302.49
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,203.49,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,9.83,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,23.06,13.45
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,30.15,21.69
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,37.39,28.83
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,51.44,32.7
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,106.78,58.23
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,165.15,101.14
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,229.43,156.53
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,291.28,213.08
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,355.23,271.77
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,417.51,328.73
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,480.45,384.59
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,540.33,436.37
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,599.66,485.92
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,655.88,532.17
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,710.72,575.99
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,761.08,614.06
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,809.06,647.35
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,852.07,677.49
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,892.3,705.38
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,926.76,728.13
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,957.88,748.47
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,982.99,766.02
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,1004.46,781.21
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,1018.9,791.73
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,1029.5,799.85
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,1032.01,802.66
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,1030.66,803.07
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,1019.71,797.05
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,1005.14,788.69
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,980.55,773.18
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,964.05,763.25
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,921.57,733.03
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,876.54,700.44
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,813.7,655.46
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,749.61,607.19
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,654.75,532.9
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,561.17,454.38
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,413.06,311.91
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,219.9,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,11.8,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,24.81,14.86
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,33.81,25.05
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,42.84,33.97
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,54.99,38.54
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,104.3,62.46
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,156.61,100.92
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,213.77,149.86
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,273.75,204.48
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,334.21,260.07
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,392.26,313.78
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,451.53,367.35
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,509.1,417.38
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,566.85,465.87
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,620.24,509.59
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,672.69,551.26
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,724.55,590.42
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,768.63,621.79
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,810.03,650.47
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,848.92,677.05
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,786.74,630.16
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,683.12,548.85
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,669.06,538.86
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,631.56,510.86
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,481.72,392.77
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,325.54,265.5
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,344.96,283.55
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,387.73,319.38
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,245.07,202.72
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,111.69,89.7
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,68.11,53.14
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,31.32,21.63
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,27.47,18.34
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,23.63,15.02
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,19.79,11.7
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,15.97,8.33
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,11.77,4.57
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,7.58,0.81
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,4.54,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.51,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.79,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,13.38,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,25.58,15.17
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,36.83,27.32
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,48.07,38.17
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,60.96,50.22
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,104.9,67.97
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,154.99,104.85
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,207.08,148.34
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,259.09,194.62
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,314.28,244.12
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,211.53,169.9
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,56.83,43.61
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,54.14,41.23
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,51.44,38.76
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,72.47,56.67
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,94.28,75.1
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,134.85,109.12
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,177.89,144.7
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,181.09,147.17
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,184.33,149.8
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,122.22,97.92
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,63.12,48.05
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,46.09,33.69
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,29.12,19.28
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,91.28,72.21
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,164.13,133.22
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,146.13,118.16
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,127.99,103.08
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,107.85,86.4
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,87.84,69.68
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,111.54,90.24
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,139.06,113.89
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,120.22,97.87
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,101.51,81.87
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,310.46,263.29
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,475.32,396.81
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,395.92,327.77
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,302.89,248.1
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,182.54,139.32
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.57,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,7.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,11.02,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,23.34,13.26
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,30.86,21.85
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,38.51,29.25
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,47.11,37.3
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,101.5,57.33
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,143.08,97.04
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,158.72,120.97
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,233.99,174.07
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,335.06,252.29
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,395.85,306.1
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,456.65,358.42
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,515.01,407.15
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,573.59,454.24
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,629.14,498.62
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,683.6,540.89
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,733.74,578.09
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,782.07,611.45
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,825.27,641.63
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,865.89,669.83
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,902.03,693.81
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,935.19,715.64
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,961.58,733.85
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,984.47,749.81
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,1000.46,759.77
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,1012.71,767.39
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,1016.95,771.89
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,1017.38,774.05
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,1008.9,769.33
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,996.78,762.31
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,973.77,746.03
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,947.55,727.12
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,920.74,707.67
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,879.8,677.52
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,820.16,638.38
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,759.26,596.06
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,669.69,530.05
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,581.16,459.66
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,439.23,333.17
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,284.96,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,120.42,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,11.41,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,24.07,13.78
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,32.34,23.06
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,40.69,31.09
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,48.26,38.19
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,98.51,56.0
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,152.41,93.5
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,213.77,144.27
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,272.04,195.66
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,333.78,250.75
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,394.04,304.91
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,455.52,358.85
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,376.47,301.68
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,228.54,183.01
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,247.2,198.08
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,266.59,213.26
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,277.74,221.68
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,288.89,230.04
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,388.5,310.19
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,480.22,382.62
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,447.0,354.98
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,409.56,324.35
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,536.07,424.67
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,647.88,510.89
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,847.07,658.86
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,998.75,762.54
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,850.97,658.31
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,641.34,505.49
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,835.52,650.04
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,986.49,751.73
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,961.54,731.82
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,933.27,711.05
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,897.28,683.78
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,858.54,653.84
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,795.66,612.94
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,731.37,568.88
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,652.96,511.12
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,567.32,443.52
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,322.05,245.8
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,47.45,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,11.02,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,23.37,13.37
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,30.93,22.1
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,38.62,29.66
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,47.75,38.29
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,99.68,56.69
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,155.4,95.98
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,215.79,147.54
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,275.98,203.04
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,339.09,262.3
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,401.25,321.3
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,463.49,379.45
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,522.6,433.06
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,581.47,484.92
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,637.49,533.89
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,692.35,580.75
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,742.55,621.72
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,790.74,658.88
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,834.07,692.03
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,874.8,723.02
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,910.34,748.53
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,942.74,771.54
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,968.42,790.92
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,990.57,807.76
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,1004.69,818.73
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,1015.02,827.08
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,1017.98,831.7
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,1017.12,833.7
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,1007.21,827.81
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,1005.64,828.42
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,752.87,634.62
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,463.63,396.75
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,677.9,579.51
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,861.64,725.53
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,798.59,674.7
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,734.12,621.97
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,649.22,550.29
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,557.18,468.92
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,319.06,259.88
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,52.29,1.81
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,12.59,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,11.41,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,24.24,14.48
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,32.19,23.72
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,40.24,31.7
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,45.64,36.98
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,101.15,59.44
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,156.81,98.32
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,217.3,149.51
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,277.91,205.06
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,341.27,263.92
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,403.13,321.04
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,466.06,377.47
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,526.9,430.47
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,584.68,479.2
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,640.73,525.49
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,695.63,569.28
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,745.37,606.94
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,792.99,640.95
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,836.48,671.07
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,877.35,698.89
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,912.36,720.91
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,944.22,740.43
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,969.07,756.22
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,990.35,769.56
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,1003.73,776.94
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,1013.31,781.94
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,1028.03,794.31
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,1026.91,796.11
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,1018.05,791.62
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,1005.4,784.77
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,980.1,768.44
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,951.4,749.77
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,909.02,721.97
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,863.94,691.53
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,800.81,647.0
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,746.2,606.68
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,652.69,533.8
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,560.98,458.16
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,423.34,337.78
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,273.17,69.34
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,108.44,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,11.41,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,24.08,14.34
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,32.77,24.2
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,41.51,32.79
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,56.55,46.89
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,96.11,68.59
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,133.44,95.78
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,174.59,129.75
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,215.83,166.27
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,257.63,203.31
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,345.74,274.05
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,452.3,360.7
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,458.88,370.31
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,436.71,354.86
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,439.67,357.78
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,446.74,362.65
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,418.92,340.01
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,397.1,321.45
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,402.12,325.44
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,405.81,328.14
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,509.57,410.37
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,601.4,481.08
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,618.71,493.97
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,634.99,506.81
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,555.1,445.09
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,447.76,361.75
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,432.41,350.97
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,416.16,338.81
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,424.2,346.86
