Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,14.5,4.75,1.5,35.0,11.88,0.0
2016,1,22,8,0,434.0,29.0,5.0,2.0,70.0,24.38,15.25
2016,1,22,8,15,535.5,37.5,5.3,2.5,119.5,34.36,25.63
2016,1,22,8,30,637.0,46.0,5.6,3.0,169.0,42.28,33.39
2016,1,22,8,45,697.0,51.5,5.9,3.5,220.5,47.37,38.32
2016,1,22,9,0,757.0,57.0,6.2,4.0,272.0,80.21,47.31
2016,1,22,9,15,794.5,61.0,6.25,4.5,322.0,137.4,81.0
2016,1,22,9,30,832.0,65.0,6.3,5.0,372.0,199.12,130.48
2016,1,22,9,45,859.5,67.5,6.35,5.5,417.5,261.51,186.89
2016,1,22,10,0,887.0,70.0,6.4,6.0,463.0,327.82,248.88
2016,1,22,10,15,905.0,72.0,6.35,6.5,503.0,390.89,308.46
2016,1,22,10,30,923.0,74.0,6.3,7.0,543.0,454.9,367.78
2016,1,22,10,45,937.0,75.0,6.3,7.5,576.5,516.8,423.94
2016,1,22,11,0,951.0,76.0,6.3,8.0,610.0,578.62,478.38
2016,1,22,11,15,959.5,77.5,6.2,8.0,635.5,637.43,529.51
2016,1,22,11,30,968.0,79.0,6.1,8.0,661.0,695.08,578.3
2016,1,22,11,45,971.5,80.5,6.1,8.5,678.0,747.92,621.25
2016,1,22,12,0,975.0,82.0,6.1,9.0,695.0,798.64,660.68
2016,1,22,12,15,977.5,82.0,6.05,9.0,703.5,844.64,695.32
2016,1,22,12,30,980.0,82.0,6.0,9.0,712.0,887.95,727.7
2016,1,22,12,45,981.5,81.5,6.0,9.5,711.5,927.0,755.56
2016,1,22,13,0,983.0,81.0,6.0,10.0,711.0,962.91,780.93
2016,1,22,13,15,980.0,80.5,5.9,10.0,702.0,991.45,801.64
2016,1,22,13,30,977.0,80.0,5.8,10.0,693.0,1016.33,819.68
2016,1,22,13,45,972.5,79.0,5.75,10.5,675.5,1035.43,832.35
2016,1,22,14,0,968.0,78.0,5.7,11.0,658.0,1050.64,842.32
2016,1,22,14,15,959.0,76.5,5.6,11.0,632.0,1056.87,847.13
2016,1,22,14,30,950.0,75.0,5.5,11.0,606.0,1059.06,849.25
2016,1,22,14,45,936.5,74.0,5.45,11.0,572.5,1053.42,846.31
2016,1,22,15,0,923.0,73.0,5.4,11.0,539.0,1043.93,840.77
2016,1,22,15,15,904.5,70.5,5.25,10.5,498.5,1023.64,828.22
2016,1,22,15,30,886.0,68.0,5.1,10.0,458.0,999.84,813.11
2016,1,22,15,45,861.5,65.0,4.95,10.0,412.5,977.61,797.51
2016,1,22,16,0,837.0,62.0,4.8,10.0,367.0,940.47,770.46
2016,1,22,16,15,798.5,58.0,4.25,9.0,317.0,885.68,729.06
2016,1,22,16,30,760.0,54.0,3.7,8.0,267.0,829.04,685.92
2016,1,22,16,45,701.5,48.5,3.2,7.5,215.5,750.54,623.13
2016,1,22,17,0,643.0,43.0,2.7,7.0,164.0,672.06,557.14
2016,1,22,17,15,539.5,35.0,2.5,6.0,115.0,552.61,456.74
2016,1,22,17,30,436.0,27.0,2.3,5.0,66.0,437.53,339.54
2016,1,22,17,45,218.0,13.5,2.1,4.5,33.0,182.97,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,221.0,14.0,1.25,0.5,35.0,11.46,0.0
2016,1,23,8,0,442.0,28.0,1.4,1.0,70.0,25.65,16.57
2016,1,23,8,15,541.5,36.0,1.35,1.5,119.0,33.06,24.65
2016,1,23,8,30,641.0,44.0,1.3,2.0,168.0,40.59,32.07
2016,1,23,8,45,699.0,49.0,1.3,3.0,219.5,45.31,36.57
2016,1,23,9,0,757.0,54.0,1.3,4.0,271.0,76.16,44.52
2016,1,23,9,15,794.0,58.0,1.3,4.5,320.5,133.24,77.28
2016,1,23,9,30,831.0,62.0,1.3,5.0,370.0,194.8,125.61
2016,1,23,9,45,856.0,65.0,1.3,6.0,415.0,256.96,180.18
2016,1,23,10,0,881.0,68.0,1.3,7.0,460.0,322.89,239.4
2016,1,23,10,15,898.5,70.0,1.3,7.5,499.5,385.43,296.02
2016,1,23,10,30,916.0,72.0,1.3,8.0,539.0,448.88,351.95
2016,1,23,10,45,927.5,74.0,1.35,8.5,572.0,510.19,404.66
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,571.22,455.29
2016,1,23,11,15,947.0,77.0,1.4,9.5,630.0,628.7,501.15
2016,1,23,11,30,955.0,78.0,1.4,10.0,655.0,684.97,544.46
2016,1,23,11,45,957.5,80.0,1.45,10.5,671.5,737.11,583.75
2016,1,23,12,0,960.0,82.0,1.5,11.0,688.0,787.08,619.76
2016,1,23,12,15,962.5,82.5,1.6,11.5,696.5,833.07,651.33
2016,1,23,12,30,965.0,83.0,1.7,12.0,705.0,876.44,680.85
2016,1,23,12,45,963.5,83.0,1.8,12.5,704.5,913.09,705.56
2016,1,23,13,0,962.0,83.0,1.9,13.0,704.0,946.47,728.04
2016,1,23,13,15,959.0,82.5,2.0,13.0,695.0,974.52,748.29
2016,1,23,13,30,956.0,82.0,2.1,13.0,686.0,998.98,766.29
2016,1,23,13,45,950.0,81.5,2.25,13.5,668.0,1016.9,779.22
2016,1,23,14,0,944.0,81.0,2.4,14.0,650.0,1030.99,789.75
2016,1,23,14,15,935.0,80.0,2.45,14.0,624.5,1037.63,795.75
2016,1,23,14,30,926.0,79.0,2.5,14.0,599.0,1040.36,799.39
2016,1,23,14,45,913.0,77.0,2.55,14.0,566.0,1033.91,797.02
2016,1,23,15,0,900.0,75.0,2.6,14.0,533.0,1023.63,792.28
2016,1,23,15,15,881.5,73.0,2.55,13.5,493.0,1004.15,781.7
2016,1,23,15,30,863.0,71.0,2.5,13.0,453.0,993.14,777.08
2016,1,23,15,45,837.0,67.5,2.45,13.0,408.0,957.08,753.31
2016,1,23,16,0,811.0,64.0,2.4,13.0,363.0,918.09,727.27
2016,1,23,16,15,772.5,60.0,2.15,12.0,314.0,863.71,690.04
2016,1,23,16,30,734.0,56.0,1.9,11.0,265.0,807.53,650.0
2016,1,23,16,45,675.5,50.5,1.7,10.0,214.0,729.52,591.96
2016,1,23,17,0,617.0,45.0,1.5,9.0,163.0,651.48,530.49
2016,1,23,17,15,516.0,36.5,1.55,8.0,114.5,534.19,435.84
2016,1,23,17,30,415.0,28.0,1.6,7.0,66.0,434.98,337.49
2016,1,23,17,45,207.5,14.0,1.7,6.5,33.0,213.25,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.0,15.5,3.7,3.0,34.5,12.65,0.0
2016,1,24,8,0,388.0,31.0,4.0,4.0,69.0,25.85,16.55
2016,1,24,8,15,490.0,40.5,4.05,4.5,117.5,33.76,24.94
2016,1,24,8,30,592.0,50.0,4.1,5.0,166.0,41.76,32.7
2016,1,24,8,45,567.0,62.5,4.2,6.0,198.5,50.84,41.15
2016,1,24,9,0,542.0,75.0,4.3,7.0,231.0,78.26,51.29
2016,1,24,9,15,557.5,87.5,4.6,7.5,272.5,127.28,81.74
2016,1,24,9,30,573.0,100.0,4.9,8.0,314.0,178.44,122.77
2016,1,24,9,45,617.5,102.5,5.2,9.0,358.0,230.12,166.96
2016,1,24,10,0,662.0,105.0,5.5,10.0,402.0,286.85,217.28
2016,1,24,10,15,769.5,95.0,5.65,10.5,468.5,361.07,281.47
2016,1,24,10,30,877.0,85.0,5.8,11.0,535.0,444.17,353.29
2016,1,24,10,45,891.0,86.5,5.95,12.0,567.5,505.23,406.96
2016,1,24,11,0,905.0,88.0,6.1,13.0,600.0,563.85,457.12
2016,1,24,11,15,913.5,89.5,6.1,13.5,625.0,620.64,504.84
2016,1,24,11,30,922.0,91.0,6.1,14.0,650.0,676.35,550.32
2016,1,24,11,45,925.0,93.0,6.2,14.5,666.5,727.54,591.36
2016,1,24,12,0,928.0,95.0,6.3,15.0,683.0,776.69,629.84
2016,1,24,12,15,930.0,95.0,6.25,15.0,691.5,820.77,662.49
2016,1,24,12,30,932.0,95.0,6.2,15.0,700.0,862.26,693.01
2016,1,24,12,45,783.0,144.5,6.2,15.5,652.5,841.28,675.73
2016,1,24,13,0,634.0,194.0,6.2,16.0,605.0,791.86,636.42
2016,1,24,13,15,570.0,213.0,6.1,16.0,579.0,770.22,619.43
2016,1,24,13,30,506.0,232.0,6.0,16.0,553.0,750.88,603.69
2016,1,24,13,45,705.5,163.5,5.95,16.5,598.5,895.0,713.73
2016,1,24,14,0,905.0,95.0,5.9,17.0,644.0,1009.82,795.77
2016,1,24,14,15,895.0,93.5,5.8,17.0,618.0,1027.14,807.95
2016,1,24,14,30,885.0,92.0,5.7,17.0,592.0,1028.28,809.25
2016,1,24,14,45,878.5,87.0,5.6,17.0,560.5,1024.67,807.42
2016,1,24,15,0,872.0,82.0,5.5,17.0,529.0,1017.17,803.0
2016,1,24,15,15,852.5,79.5,5.2,17.0,489.0,996.01,787.38
2016,1,24,15,30,833.0,77.0,4.9,17.0,449.0,971.33,769.29
2016,1,24,15,45,800.0,75.0,4.65,17.0,403.5,930.51,739.82
2016,1,24,16,0,767.0,73.0,4.4,17.0,358.0,886.86,708.03
2016,1,24,16,15,726.5,68.0,3.95,16.0,309.0,829.77,667.69
2016,1,24,16,30,686.0,63.0,3.5,15.0,260.0,779.35,631.09
2016,1,24,16,45,617.5,57.5,3.1,14.0,209.5,694.0,566.15
2016,1,24,17,0,549.0,52.0,2.7,13.0,159.0,609.61,498.77
2016,1,24,17,15,446.0,42.0,2.65,12.5,112.0,491.54,401.27
2016,1,24,17,30,343.0,32.0,2.6,12.0,65.0,379.24,295.67
2016,1,24,17,45,171.5,16.0,2.55,12.0,32.5,189.05,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,126.0,19.0,2.85,11.5,31.5,14.45,0.0
2016,1,25,8,0,252.0,38.0,3.1,12.0,63.0,28.79,18.5
2016,1,25,8,15,355.0,51.0,3.25,12.5,108.5,38.79,28.54
2016,1,25,8,30,458.0,64.0,3.4,13.0,154.0,51.87,40.63
2016,1,25,8,45,233.0,84.5,3.55,13.5,130.5,61.26,49.22
2016,1,25,9,0,8.0,105.0,3.7,14.0,107.0,76.69,59.87
2016,1,25,9,15,12.0,123.0,3.6,14.5,127.0,91.8,72.16
2016,1,25,9,30,16.0,141.0,3.5,15.0,147.0,107.62,84.94
2016,1,25,9,45,405.0,115.0,3.4,15.5,296.5,187.1,135.37
2016,1,25,10,0,794.0,89.0,3.3,16.0,446.0,312.2,227.56
2016,1,25,10,15,814.5,92.0,3.15,16.5,485.5,372.82,280.94
2016,1,25,10,30,835.0,95.0,3.0,17.0,525.0,434.94,334.54
2016,1,25,10,45,860.0,93.5,2.85,17.5,560.0,496.23,385.85
2016,1,25,11,0,885.0,92.0,2.7,18.0,595.0,558.73,436.3
2016,1,25,11,15,895.0,93.5,2.5,18.5,621.0,616.48,481.13
2016,1,25,11,30,905.0,95.0,2.3,19.0,647.0,668.72,520.2
2016,1,25,11,45,913.5,95.0,2.15,19.5,665.0,720.98,557.9
2016,1,25,12,0,922.0,95.0,2.0,20.0,683.0,771.67,593.03
2016,1,25,12,15,925.5,95.5,1.95,20.0,692.0,817.25,623.48
2016,1,25,12,30,929.0,96.0,1.9,20.0,701.0,860.39,651.93
2016,1,25,12,45,934.5,94.0,1.85,20.5,702.5,899.92,676.35
2016,1,25,13,0,940.0,92.0,1.8,21.0,704.0,936.67,698.63
2016,1,25,13,15,938.0,91.5,1.75,21.0,696.0,965.35,716.76
2016,1,25,13,30,936.0,91.0,1.7,21.0,688.0,990.57,732.67
2016,1,25,13,45,935.5,88.5,1.7,21.0,672.0,1011.31,746.47
2016,1,25,14,0,935.0,86.0,1.7,21.0,656.0,1028.39,758.09
2016,1,25,14,15,672.5,157.5,1.65,21.0,559.0,888.12,665.91
2016,1,25,14,30,410.0,229.0,1.6,21.0,462.0,682.98,523.41
2016,1,25,14,45,655.5,153.0,1.55,21.0,502.0,885.0,668.92
2016,1,25,15,0,901.0,77.0,1.5,21.0,542.0,1027.91,761.59
2016,1,25,15,15,883.5,74.5,1.35,20.5,502.5,1008.89,748.05
2016,1,25,15,30,866.0,72.0,1.2,20.0,463.0,998.35,742.06
2016,1,25,15,45,841.5,69.0,1.1,20.0,417.5,964.51,720.14
2016,1,25,16,0,817.0,66.0,1.0,20.0,372.0,927.67,696.21
2016,1,25,16,15,779.5,62.0,1.0,19.0,322.5,874.14,664.73
2016,1,25,16,30,742.0,58.0,1.0,18.0,273.0,818.7,630.37
2016,1,25,16,45,680.0,52.5,1.0,17.5,221.5,737.14,574.06
2016,1,25,17,0,618.0,47.0,1.0,17.0,170.0,655.62,514.25
2016,1,25,17,15,517.5,38.5,1.05,16.5,120.5,549.28,431.77
2016,1,25,17,30,417.0,30.0,1.1,16.0,71.0,439.17,333.69
2016,1,25,17,45,208.5,15.0,1.2,15.5,35.5,218.48,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.0,18.0,4.55,5.5,20.5,13.75,0.0
2016,1,26,8,0,50.0,36.0,4.8,6.0,41.0,26.73,17.33
2016,1,26,8,15,75.5,57.5,5.05,6.0,70.0,41.67,31.92
2016,1,26,8,30,101.0,79.0,5.3,6.0,99.0,56.3,45.82
2016,1,26,8,45,123.0,98.5,5.55,6.5,129.5,69.47,58.09
2016,1,26,9,0,145.0,118.0,5.8,7.0,160.0,88.11,68.8
2016,1,26,9,15,197.5,135.5,5.85,7.0,204.0,118.38,89.61
2016,1,26,9,30,250.0,153.0,5.9,7.0,248.0,156.88,119.44
2016,1,26,9,45,143.0,167.5,6.0,7.5,223.0,161.31,128.29
2016,1,26,10,0,36.0,182.0,6.1,8.0,198.0,150.65,123.27
2016,1,26,10,15,46.5,202.0,6.1,8.0,225.0,174.48,143.33
2016,1,26,10,30,57.0,222.0,6.1,8.0,252.0,200.09,164.91
2016,1,26,10,45,102.0,245.0,6.2,8.5,302.0,245.92,202.97
2016,1,26,11,0,147.0,268.0,6.3,9.0,352.0,306.06,252.89
2016,1,26,11,15,269.5,262.0,6.35,9.0,424.5,393.7,326.34
2016,1,26,11,30,392.0,256.0,6.4,9.0,497.0,484.16,402.02
2016,1,26,11,45,212.5,259.5,6.45,9.5,390.5,378.29,313.92
2016,1,26,12,0,33.0,263.0,6.5,10.0,284.0,252.17,206.58
2016,1,26,12,15,21.0,238.5,6.6,10.0,252.5,210.13,171.73
2016,1,26,12,30,9.0,214.0,6.7,10.0,221.0,180.7,146.96
2016,1,26,12,45,4.5,158.5,6.8,10.0,162.0,129.74,104.33
2016,1,26,13,0,0.0,103.0,6.9,10.0,103.0,79.82,62.19
2016,1,26,13,15,0.0,65.0,6.95,10.0,65.0,50.01,36.97
2016,1,26,13,30,0.0,27.0,7.0,10.0,27.0,20.7,12.04
2016,1,26,13,45,0.0,67.5,7.1,10.0,67.5,51.92,38.67
2016,1,26,14,0,0.0,108.0,7.2,10.0,108.0,84.23,66.15
2016,1,26,14,15,0.0,131.0,6.85,9.5,131.0,104.39,83.47
2016,1,26,14,30,0.0,154.0,6.5,9.0,154.0,126.06,102.12
2016,1,26,14,45,0.0,112.0,6.2,9.0,112.0,88.44,70.31
2016,1,26,15,0,0.0,70.0,5.9,9.0,70.0,53.76,40.75
2016,1,26,15,15,88.0,135.5,5.45,9.0,175.5,236.02,200.24
2016,1,26,15,30,176.0,201.0,5.0,9.0,281.0,413.57,350.32
2016,1,26,15,45,167.5,183.5,4.6,9.0,254.0,387.66,328.76
2016,1,26,16,0,159.0,166.0,4.2,9.0,227.0,361.31,307.22
2016,1,26,16,15,151.0,144.5,3.95,8.5,196.0,329.02,281.25
2016,1,26,16,30,143.0,123.0,3.7,8.0,165.0,296.08,254.21
2016,1,26,16,45,131.0,101.0,3.5,7.5,134.0,257.96,221.82
2016,1,26,17,0,119.0,79.0,3.3,7.0,103.0,219.2,187.81
2016,1,26,17,15,91.0,58.0,3.35,6.5,73.0,167.61,141.17
2016,1,26,17,30,63.0,37.0,3.4,6.0,43.0,115.29,91.59
2016,1,26,17,45,31.5,18.5,3.45,6.0,21.5,54.49,4.23
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,136.5,17.0,3.6,1.5,31.0,13.02,0.0
2016,1,27,8,0,273.0,34.0,3.8,2.0,62.0,27.81,18.7
2016,1,27,8,15,339.0,49.0,3.8,3.0,104.0,37.31,28.41
2016,1,27,8,30,405.0,64.0,3.8,4.0,146.0,48.41,38.98
2016,1,27,8,45,466.5,71.5,3.85,5.0,190.0,56.69,46.71
2016,1,27,9,0,528.0,79.0,3.9,6.0,234.0,77.18,52.57
2016,1,27,9,15,672.5,73.5,4.0,6.5,306.0,124.11,74.98
2016,1,27,9,30,817.0,68.0,4.1,7.0,378.0,191.56,123.06
2016,1,27,9,45,843.5,71.0,4.25,8.0,424.0,253.49,177.33
2016,1,27,10,0,870.0,74.0,4.4,9.0,470.0,318.12,236.16
2016,1,27,10,15,888.0,76.5,4.3,9.0,510.0,381.79,295.26
2016,1,27,10,30,906.0,79.0,4.2,9.0,550.0,446.27,354.05
2016,1,27,10,45,919.5,80.5,4.1,9.5,583.5,507.96,408.37
2016,1,27,11,0,933.0,82.0,4.0,10.0,617.0,569.58,460.77
2016,1,27,11,15,941.5,83.0,3.95,10.0,643.0,627.53,509.67
2016,1,27,11,30,950.0,84.0,3.9,10.0,669.0,684.33,556.26
2016,1,27,11,45,955.0,85.0,3.9,10.5,686.5,737.39,597.82
2016,1,27,12,0,960.0,86.0,3.9,11.0,704.0,788.49,636.39
2016,1,27,12,15,963.0,86.5,3.9,11.0,713.0,835.35,670.37
2016,1,27,12,30,966.0,87.0,3.9,11.0,722.0,879.63,702.24
2016,1,27,12,45,968.0,86.0,3.9,11.5,722.5,918.65,728.8
2016,1,27,13,0,970.0,85.0,3.9,12.0,723.0,954.58,753.0
2016,1,27,13,15,968.0,84.5,3.85,12.0,714.5,984.21,773.73
2016,1,27,13,30,966.0,84.0,3.8,12.0,706.0,1010.25,792.0
2016,1,27,13,45,963.0,82.5,3.8,12.5,689.5,1030.47,805.16
2016,1,27,14,0,960.0,81.0,3.8,13.0,673.0,1046.86,815.81
2016,1,27,14,15,952.5,79.5,3.75,12.5,648.0,1054.91,823.51
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,1058.96,828.71
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,1054.51,826.69
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,1046.17,822.21
2016,1,27,15,15,904.5,73.0,3.4,12.0,517.0,1028.84,810.34
2016,1,27,15,30,888.0,71.0,3.2,12.0,477.0,1007.96,796.07
2016,1,27,15,45,866.5,67.0,3.0,12.0,431.5,987.64,782.13
2016,1,27,16,0,845.0,63.0,2.8,12.0,386.0,952.12,757.14
2016,1,27,16,15,810.0,59.5,2.4,11.0,336.0,901.33,721.49
2016,1,27,16,30,775.0,56.0,2.0,10.0,286.0,848.47,682.93
2016,1,27,16,45,723.5,50.0,1.6,9.0,234.0,775.34,627.28
2016,1,27,17,0,672.0,44.0,1.2,8.0,182.0,701.98,568.32
2016,1,27,17,15,578.5,36.5,1.2,7.5,131.0,590.68,479.59
2016,1,27,17,30,485.0,29.0,1.2,7.0,80.0,483.14,382.94
2016,1,27,17,45,242.5,14.5,1.25,6.5,40.0,242.23,70.37
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.0,14.0,3.35,4.0,39.0,12.49,0.0
2016,1,28,8,0,474.0,28.0,3.7,5.0,78.0,25.74,16.74
2016,1,28,8,15,568.5,35.5,3.55,6.0,128.0,32.77,24.0
2016,1,28,8,30,663.0,43.0,3.4,7.0,178.0,39.93,30.83
2016,1,28,8,45,720.0,47.5,3.25,8.0,230.0,44.32,34.93
2016,1,28,9,0,777.0,52.0,3.1,9.0,282.0,67.65,39.98
2016,1,28,9,15,812.5,55.5,3.1,10.0,332.5,125.41,69.58
2016,1,28,9,30,848.0,59.0,3.1,11.0,383.0,190.4,118.66
2016,1,28,9,45,873.5,61.0,3.15,12.0,429.0,252.42,172.06
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,316.83,229.71
2016,1,28,10,15,916.0,65.0,3.3,13.5,515.0,380.47,287.49
2016,1,28,10,30,933.0,67.0,3.4,14.0,555.0,444.99,344.89
2016,1,28,10,45,945.5,68.0,3.5,15.0,588.5,507.09,398.13
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,568.96,449.28
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,627.5,496.7
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,684.74,541.56
2016,1,28,11,45,976.0,72.5,3.65,17.5,690.5,737.95,582.22
2016,1,28,12,0,979.0,74.0,3.7,18.0,708.0,788.97,619.37
2016,1,28,12,15,981.5,74.5,3.7,18.0,717.0,836.13,652.57
2016,1,28,12,30,984.0,75.0,3.7,18.0,726.0,880.6,683.63
2016,1,28,12,45,984.5,74.5,3.7,18.5,726.0,919.4,709.19
2016,1,28,13,0,985.0,74.0,3.7,19.0,726.0,954.97,732.36
2016,1,28,13,15,983.0,74.0,3.7,19.0,717.5,985.48,753.39
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,1012.37,772.03
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.5,1032.42,786.13
2016,1,28,14,0,973.0,72.0,3.7,19.0,676.0,1048.55,797.79
2016,1,28,14,15,966.0,71.0,3.6,19.0,651.0,1057.76,804.18
2016,1,28,14,30,959.0,70.0,3.5,19.0,626.0,1062.95,808.08
2016,1,28,14,45,943.0,70.5,3.45,19.0,592.5,1057.05,805.11
2016,1,28,15,0,927.0,71.0,3.4,19.0,559.0,1047.24,799.76
2016,1,28,15,15,911.0,69.0,2.95,18.5,519.0,1030.33,787.69
2016,1,28,15,30,895.0,67.0,2.5,18.0,479.0,1009.83,772.82
2016,1,28,15,45,873.0,63.5,2.1,18.0,434.0,977.83,748.73
2016,1,28,16,0,851.0,60.0,1.7,18.0,389.0,942.83,722.07
2016,1,28,16,15,817.0,56.5,1.6,17.0,339.0,904.32,698.89
2016,1,28,16,30,783.0,53.0,1.5,16.0,289.0,852.39,665.17
2016,1,28,16,45,731.5,48.0,1.4,15.0,237.0,780.5,615.3
2016,1,28,17,0,680.0,43.0,1.3,14.0,185.0,708.37,562.06
2016,1,28,17,15,588.5,36.0,1.3,13.5,134.0,599.25,476.98
2016,1,28,17,30,497.0,29.0,1.3,13.0,83.0,493.76,385.0
2016,1,28,17,45,248.5,14.5,1.3,13.0,41.5,248.41,95.92
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,8.5,40.0,12.95,0.0
2016,1,29,8,0,485.0,29.0,3.3,10.0,80.0,26.68,17.25
2016,1,29,8,15,578.0,36.5,3.4,10.5,131.0,33.71,24.39
2016,1,29,8,30,671.0,44.0,3.5,11.0,182.0,40.85,31.16
2016,1,29,8,45,724.5,49.0,3.6,12.0,234.5,45.6,35.51
2016,1,29,9,0,778.0,54.0,3.7,13.0,287.0,67.81,40.32
2016,1,29,9,15,813.0,58.0,3.7,14.0,337.0,126.05,69.31
2016,1,29,9,30,848.0,62.0,3.7,15.0,387.0,188.56,115.39
2016,1,29,9,45,871.5,64.5,3.7,16.0,433.0,253.62,170.55
2016,1,29,10,0,895.0,67.0,3.7,17.0,479.0,317.93,227.35
2016,1,29,10,15,911.5,69.0,4.05,17.5,519.5,381.33,284.4
2016,1,29,10,30,928.0,71.0,4.4,18.0,560.0,445.55,341.36
2016,1,29,10,45,939.5,72.5,4.75,18.5,593.0,507.55,395.45
2016,1,29,11,0,951.0,74.0,5.1,19.0,626.0,569.25,447.88
2016,1,29,11,15,958.5,75.5,5.15,19.5,652.0,628.1,495.92
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,685.69,541.53
2016,1,29,11,45,968.0,79.0,5.3,20.5,694.5,738.6,582.55
2016,1,29,12,0,970.0,81.0,5.4,21.0,711.0,789.26,620.4
2016,1,29,12,15,972.0,81.5,5.45,21.0,720.0,835.89,654.0
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,879.81,685.52
2016,1,29,12,45,973.0,82.0,5.55,21.0,729.0,917.79,712.7
2016,1,29,13,0,972.0,82.0,5.6,21.0,729.0,952.48,737.57
2016,1,29,13,15,969.5,81.5,5.6,21.0,720.0,981.82,758.4
2016,1,29,13,30,967.0,81.0,5.6,21.0,711.0,1007.54,776.78
2016,1,29,13,45,961.5,80.5,5.65,21.0,694.0,1026.67,791.06
2016,1,29,14,0,956.0,80.0,5.7,21.0,677.0,1041.9,802.83
2016,1,29,14,15,948.0,79.0,5.6,20.5,651.5,1050.12,810.41
2016,1,29,14,30,940.0,78.0,5.5,20.0,626.0,1054.35,815.44
2016,1,29,14,45,929.0,76.0,5.45,20.0,593.0,1050.33,813.7
2016,1,29,15,0,918.0,74.0,5.4,20.0,560.0,1042.39,809.45
2016,1,29,15,15,901.5,71.5,5.15,19.5,520.5,1024.41,798.25
2016,1,29,15,30,885.0,69.0,4.9,19.0,481.0,1002.84,784.56
2016,1,29,15,45,862.0,66.0,4.65,19.0,435.5,970.72,761.76
2016,1,29,16,0,839.0,63.0,4.4,19.0,390.0,946.99,744.79
2016,1,29,16,15,804.5,59.5,4.05,18.0,340.0,896.78,711.18
2016,1,29,16,30,770.0,56.0,3.7,17.0,290.0,844.54,674.98
2016,1,29,16,45,717.0,51.0,3.4,16.0,238.0,771.42,621.6
2016,1,29,17,0,664.0,46.0,3.1,15.0,186.0,698.02,564.96
2016,1,29,17,15,573.5,38.5,3.0,14.0,135.5,589.29,477.96
2016,1,29,17,30,483.0,31.0,2.9,13.0,85.0,483.86,385.01
2016,1,29,17,45,241.5,15.5,2.85,12.5,42.5,251.12,119.29
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.5,4.0,7.5,40.0,13.46,0.0
2016,1,30,8,0,430.0,33.0,4.2,8.0,80.0,27.6,18.27
2016,1,30,8,15,528.5,42.0,4.15,8.5,130.5,35.14,25.9
2016,1,30,8,30,627.0,51.0,4.1,9.0,181.0,42.78,33.18
2016,1,30,8,45,690.5,56.0,4.1,10.0,234.5,50.99,40.68
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,71.26,44.84
2016,1,30,9,15,791.0,65.0,4.15,12.0,338.5,128.3,72.92
2016,1,30,9,30,828.0,69.0,4.2,13.0,389.0,189.89,118.31
2016,1,30,9,45,854.5,71.5,4.3,14.0,436.0,252.22,171.4
2016,1,30,10,0,881.0,74.0,4.4,15.0,483.0,317.24,229.17
2016,1,30,10,15,898.5,76.5,4.5,15.5,523.5,382.34,287.89
2016,1,30,10,30,916.0,79.0,4.6,16.0,564.0,446.88,345.21
2016,1,30,10,45,928.5,80.5,4.7,17.0,598.0,508.92,398.43
2016,1,30,11,0,941.0,82.0,4.8,18.0,632.0,570.77,449.68
2016,1,30,11,15,949.5,83.5,4.85,18.5,657.5,629.9,497.88
2016,1,30,11,30,958.0,85.0,4.9,19.0,683.0,687.9,543.75
2016,1,30,11,45,963.0,85.5,5.0,19.5,701.0,741.16,585.04
2016,1,30,12,0,968.0,86.0,5.1,20.0,719.0,792.41,623.56
2016,1,30,12,15,970.0,86.5,5.1,20.0,727.5,839.14,656.91
2016,1,30,12,30,972.0,87.0,5.1,20.0,736.0,883.18,688.14
2016,1,30,12,45,971.0,87.0,5.15,20.5,736.0,921.28,713.91
2016,1,30,13,0,970.0,87.0,5.2,21.0,736.0,956.09,737.29
2016,1,30,13,15,967.0,86.5,5.2,21.0,727.0,985.12,757.71
2016,1,30,13,30,964.0,86.0,5.2,21.0,718.0,1010.5,775.69
2016,1,30,13,45,956.5,86.0,5.2,21.5,700.0,1028.42,787.07
2016,1,30,14,0,949.0,86.0,5.2,22.0,682.0,1042.39,795.89
2016,1,30,14,15,940.5,84.5,5.1,21.5,656.0,1049.59,802.57
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,1052.79,806.73
2016,1,30,14,45,920.5,81.0,4.9,21.0,597.0,1048.38,804.25
2016,1,30,15,0,909.0,79.0,4.8,21.0,564.0,1040.08,799.3
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.5,1020.75,787.05
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,1010.0,781.26
2016,1,30,15,45,847.0,71.5,4.05,20.0,437.0,975.38,757.6
2016,1,30,16,0,821.0,69.0,3.8,20.0,391.0,937.73,731.69
2016,1,30,16,15,785.0,65.0,3.6,19.0,341.0,885.59,697.88
2016,1,30,16,30,749.0,61.0,3.4,18.0,291.0,831.42,661.31
2016,1,30,16,45,693.5,55.5,3.2,17.0,239.0,755.56,606.74
2016,1,30,17,0,638.0,50.0,3.0,16.0,187.0,679.41,548.85
2016,1,30,17,15,545.5,41.5,3.1,15.5,136.5,578.46,468.03
2016,1,30,17,30,453.0,33.0,3.2,15.0,86.0,473.22,376.28
2016,1,30,17,45,226.5,16.5,3.3,14.5,43.0,242.51,130.46
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,13.43,0.4
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,27.5,18.01
2016,1,31,8,15,510.0,41.5,3.8,11.5,128.5,34.6,25.11
2016,1,31,8,30,607.0,50.0,3.7,12.0,178.0,41.81,31.92
2016,1,31,8,45,675.0,54.0,3.65,13.0,230.5,49.16,38.56
2016,1,31,9,0,743.0,58.0,3.6,14.0,283.0,67.1,41.76
2016,1,31,9,15,779.5,62.0,3.45,15.0,333.0,123.38,68.61
2016,1,31,9,30,816.0,66.0,3.3,16.0,383.0,184.14,112.58
2016,1,31,9,45,845.0,67.5,3.2,17.0,430.0,245.39,163.77
2016,1,31,10,0,874.0,69.0,3.1,18.0,477.0,311.32,221.08
2016,1,31,10,15,891.5,71.0,3.05,19.0,517.0,373.98,276.1
2016,1,31,10,30,909.0,73.0,3.0,20.0,557.0,437.59,330.56
2016,1,31,10,45,922.0,74.5,2.95,21.0,590.5,499.39,381.82
2016,1,31,11,0,935.0,76.0,2.9,22.0,624.0,561.09,430.96
2016,1,31,11,15,943.0,77.0,2.95,22.5,650.0,619.08,476.67
2016,1,31,11,30,951.0,78.0,3.0,23.0,676.0,675.89,520.03
2016,1,31,11,45,950.5,81.5,3.05,23.5,692.5,728.1,558.68
2016,1,31,12,0,950.0,85.0,3.1,24.0,709.0,777.91,594.32
2016,1,31,12,15,952.5,85.0,3.05,24.0,718.0,823.78,625.32
2016,1,31,12,30,955.0,85.0,3.0,24.0,727.0,867.02,654.23
2016,1,31,12,45,956.5,84.5,3.0,24.5,727.5,906.07,679.08
2016,1,31,13,0,958.0,84.0,3.0,25.0,728.0,942.04,701.69
2016,1,31,13,15,955.0,84.0,2.9,25.0,719.5,971.28,720.32
2016,1,31,13,30,952.0,84.0,2.8,25.0,711.0,996.92,736.56
2016,1,31,13,45,947.5,83.0,2.75,25.0,694.0,1016.27,749.17
2016,1,31,14,0,943.0,82.0,2.7,25.0,677.0,1031.78,759.44
2016,1,31,14,15,934.5,80.5,2.5,25.0,651.5,1038.85,762.82
2016,1,31,14,30,926.0,79.0,2.3,25.0,626.0,1041.92,763.69
2016,1,31,14,45,914.0,77.5,2.15,25.0,593.5,1037.53,760.43
2016,1,31,15,0,902.0,76.0,2.0,25.0,561.0,1029.29,754.85
2016,1,31,15,15,885.0,73.5,1.8,24.5,521.0,1010.91,743.6
2016,1,31,15,30,868.0,71.0,1.6,24.0,481.0,989.0,730.07
2016,1,31,15,45,843.0,68.5,1.4,24.0,435.5,967.59,715.31
2016,1,31,16,0,818.0,66.0,1.2,24.0,390.0,931.04,690.36
2016,1,31,16,15,783.0,62.5,1.15,23.0,340.5,880.65,660.85
2016,1,31,16,30,748.0,59.0,1.1,22.0,291.0,828.25,628.76
2016,1,31,16,45,692.5,54.0,1.05,21.5,239.0,753.17,577.89
2016,1,31,17,0,637.0,49.0,1.0,21.0,187.0,677.87,524.0
2016,1,31,17,15,545.5,41.0,1.05,20.0,137.0,577.77,449.95
2016,1,31,17,30,454.0,33.0,1.1,19.0,87.0,474.06,365.74
2016,1,31,17,45,227.0,16.5,1.15,18.5,43.5,244.16,140.39
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
