Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.5,3.1,13.0,2.5,1.97,0.0
2016,2,22,7,30,0.0,5.0,3.2,13.0,5.0,3.78,0.0
2016,2,22,7,45,0.0,11.5,3.35,13.5,11.5,8.72,1.92
2016,2,22,8,0,0.0,18.0,3.5,14.0,18.0,13.68,6.49
2016,2,22,8,15,0.0,26.0,3.45,14.5,26.0,19.79,12.07
2016,2,22,8,30,0.0,34.0,3.4,15.0,34.0,25.93,17.58
2016,2,22,8,45,0.0,32.5,3.35,15.5,32.5,24.78,16.51
2016,2,22,9,0,0.0,31.0,3.3,16.0,31.0,23.65,15.42
2016,2,22,9,15,0.0,39.0,3.1,16.5,39.0,29.8,19.65
2016,2,22,9,30,0.0,47.0,2.9,17.0,47.0,35.97,24.72
2016,2,22,9,45,0.0,55.0,2.75,17.5,55.0,42.16,29.75
2016,2,22,10,0,0.0,63.0,2.6,18.0,63.0,48.36,34.74
2016,2,22,10,15,0.0,71.5,2.4,18.0,71.5,54.97,40.1
2016,2,22,10,30,0.0,80.0,2.2,18.0,80.0,61.59,45.44
2016,2,22,10,45,1.5,128.0,2.05,18.5,129.0,99.27,75.98
2016,2,22,11,0,3.0,176.0,1.9,19.0,178.0,137.52,106.4
2016,2,22,11,15,8.0,208.0,1.75,19.0,214.0,166.2,129.0
2016,2,22,11,30,13.0,240.0,1.6,19.0,250.0,196.1,152.36
2016,2,22,11,45,35.0,289.0,1.45,19.5,315.5,262.92,203.95
2016,2,22,12,0,57.0,338.0,1.3,20.0,381.0,326.91,251.95
2016,2,22,12,15,57.0,342.5,1.1,20.0,385.5,337.68,259.21
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,348.45,266.61
2016,2,22,12,45,177.0,356.5,0.75,20.5,490.5,482.66,366.28
2016,2,22,13,0,297.0,366.0,0.6,21.0,591.0,628.57,467.58
2016,2,22,13,15,304.0,360.0,0.55,21.0,588.5,645.93,477.75
2016,2,22,13,30,311.0,354.0,0.5,21.0,586.0,662.2,488.66
2016,2,22,13,45,566.5,247.5,0.45,21.5,658.5,834.09,607.39
2016,2,22,14,0,822.0,141.0,0.4,22.0,731.0,991.07,704.1
2016,2,22,14,15,812.5,139.0,0.45,22.0,705.5,996.42,706.8
2016,2,22,14,30,803.0,137.0,0.5,22.0,680.0,997.87,709.83
2016,2,22,14,45,785.0,136.5,0.6,22.0,646.0,997.28,713.02
2016,2,22,15,0,767.0,136.0,0.7,22.0,612.0,984.65,708.86
2016,2,22,15,15,748.5,132.5,0.8,21.5,572.0,964.3,701.33
2016,2,22,15,30,730.0,129.0,0.9,21.0,532.0,940.52,691.51
2016,2,22,15,45,704.5,124.0,1.05,21.0,486.5,904.66,673.09
2016,2,22,16,0,679.0,119.0,1.2,21.0,441.0,866.0,652.2
2016,2,22,16,15,644.5,112.5,1.2,20.5,391.5,814.25,620.75
2016,2,22,16,30,610.0,106.0,1.2,20.0,342.0,760.66,587.16
2016,2,22,16,45,564.0,97.0,1.3,20.0,290.5,692.09,541.55
2016,2,22,17,0,518.0,88.0,1.4,20.0,239.0,623.13,493.42
2016,2,22,17,15,447.5,76.5,1.45,19.0,187.5,526.91,423.27
2016,2,22,17,30,377.0,65.0,1.5,18.0,136.0,440.64,356.43
2016,2,22,17,45,273.5,48.0,1.6,17.5,90.5,324.65,260.44
2016,2,22,18,0,170.0,31.0,1.7,17.0,45.0,215.92,153.42
2016,2,22,18,15,85.0,15.5,2.0,16.5,22.5,72.56,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,114.5,13.5,5.45,12.0,22.0,10.62,0.0
2016,2,23,7,30,229.0,27.0,5.6,12.0,44.0,22.16,10.54
2016,2,23,7,45,372.0,37.5,5.75,12.5,93.0,30.79,21.19
2016,2,23,8,0,515.0,48.0,5.9,13.0,142.0,39.65,29.63
2016,2,23,8,15,257.5,64.0,6.2,13.0,111.0,47.02,36.54
2016,2,23,8,30,0.0,80.0,6.5,13.0,80.0,59.62,47.95
2016,2,23,8,45,0.0,85.5,6.8,13.5,85.5,64.17,51.88
2016,2,23,9,0,0.0,91.0,7.1,14.0,91.0,68.59,55.59
2016,2,23,9,15,0.0,81.5,7.3,14.0,81.5,62.46,47.64
2016,2,23,9,30,0.0,72.0,7.5,14.0,72.0,55.27,41.39
2016,2,23,9,45,0.0,79.5,7.7,14.5,79.5,61.11,46.08
2016,2,23,10,0,0.0,87.0,7.9,15.0,87.0,66.96,50.74
2016,2,23,10,15,0.0,111.0,8.1,15.0,111.0,85.23,65.85
2016,2,23,10,30,0.0,135.0,8.3,15.0,135.0,103.64,80.97
2016,2,23,10,45,0.0,137.5,8.55,15.0,137.5,105.88,82.64
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,108.1,84.32
2016,2,23,11,15,38.0,239.0,8.9,15.0,266.5,213.37,170.8
2016,2,23,11,30,76.0,338.0,9.0,15.0,393.0,324.05,260.49
2016,2,23,11,45,166.0,352.5,9.15,15.0,476.0,415.79,335.35
2016,2,23,12,0,256.0,367.0,9.3,15.0,559.0,507.14,409.66
2016,2,23,12,15,146.5,345.5,9.3,14.5,456.0,422.42,341.43
2016,2,23,12,30,37.0,324.0,9.3,14.0,353.0,310.41,249.7
2016,2,23,12,45,183.5,342.0,9.35,14.0,482.5,473.63,384.8
2016,2,23,13,0,330.0,360.0,9.4,14.0,612.0,651.0,527.93
2016,2,23,13,15,169.0,283.5,9.4,14.0,412.5,425.51,347.03
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,174.57,139.04
2016,2,23,13,45,8.0,208.0,9.4,14.0,214.0,176.44,140.83
2016,2,23,14,0,8.0,209.0,9.4,14.0,215.0,178.4,142.59
2016,2,23,14,15,12.0,225.0,9.35,13.5,233.5,198.25,159.54
2016,2,23,14,30,16.0,241.0,9.3,13.0,252.0,219.21,177.48
2016,2,23,14,45,8.5,203.5,9.3,13.0,209.5,177.85,143.37
2016,2,23,15,0,1.0,166.0,9.3,13.0,167.0,136.58,109.07
2016,2,23,15,15,0.5,134.5,9.2,12.5,135.0,108.3,85.86
2016,2,23,15,30,0.0,103.0,9.1,12.0,103.0,80.45,62.74
2016,2,23,15,45,19.5,148.0,9.05,11.5,157.5,142.63,116.72
2016,2,23,16,0,39.0,193.0,9.0,11.0,212.0,234.91,195.94
2016,2,23,16,15,34.0,173.5,8.8,10.5,188.5,211.65,176.99
2016,2,23,16,30,29.0,154.0,8.6,10.0,165.0,188.43,157.89
2016,2,23,16,45,24.5,132.5,8.45,10.0,140.5,145.66,121.49
2016,2,23,17,0,20.0,111.0,8.3,10.0,116.0,122.05,101.11
2016,2,23,17,15,11.5,89.0,8.05,9.5,91.5,94.17,76.65
2016,2,23,17,30,3.0,67.0,7.8,9.0,67.0,66.22,51.75
2016,2,23,17,45,1.5,45.5,7.6,8.5,45.5,44.04,31.9
2016,2,23,18,0,0.0,24.0,7.4,8.0,24.0,19.46,9.33
2016,2,23,18,15,0.0,12.0,7.4,7.5,12.0,9.44,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,207.5,12.5,5.1,4.5,28.5,9.83,0.0
2016,2,24,7,30,415.0,25.0,5.3,5.0,57.0,22.92,12.23
2016,2,24,7,45,530.5,34.0,5.5,6.0,110.5,31.27,22.32
2016,2,24,8,0,646.0,43.0,5.7,7.0,164.0,39.79,30.55
2016,2,24,8,15,710.5,49.0,5.9,7.5,222.0,45.43,35.94
2016,2,24,8,30,775.0,55.0,6.1,8.0,280.0,51.13,41.17
2016,2,24,8,45,821.0,57.5,6.35,8.5,338.0,53.87,43.56
2016,2,24,9,0,867.0,60.0,6.6,9.0,396.0,62.2,50.9
2016,2,24,9,15,894.0,63.0,6.55,9.5,450.0,113.82,64.35
2016,2,24,9,30,921.0,66.0,6.5,10.0,504.0,179.95,107.12
2016,2,24,9,45,945.0,65.5,6.5,10.5,553.5,245.66,161.52
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,313.48,222.8
2016,2,24,10,15,982.5,66.5,6.4,11.5,646.0,381.5,285.87
2016,2,24,10,30,996.0,68.0,6.3,12.0,689.0,449.91,348.5
2016,2,24,10,45,1008.5,67.0,6.25,12.5,724.5,515.73,407.56
2016,2,24,11,0,1021.0,66.0,6.2,13.0,760.0,581.14,464.43
2016,2,24,11,15,1027.5,67.0,6.15,13.5,787.5,644.39,517.7
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,706.07,567.94
2016,2,24,11,45,1031.0,73.5,6.05,14.5,834.0,764.01,613.59
2016,2,24,12,0,1028.0,79.0,6.0,15.0,853.0,819.04,655.47
2016,2,24,12,15,1030.0,79.5,5.9,15.0,862.5,869.79,692.08
2016,2,24,12,30,1032.0,80.0,5.8,15.0,872.0,917.57,726.14
2016,2,24,12,45,1034.0,79.0,5.75,15.5,872.5,960.6,755.32
2016,2,24,13,0,1036.0,78.0,5.7,16.0,873.0,1000.21,781.78
2016,2,24,13,15,1034.0,77.5,5.6,16.0,864.0,1033.12,804.48
2016,2,24,13,30,1032.0,77.0,5.5,16.0,855.0,1062.04,824.35
2016,2,24,13,45,1029.0,76.0,5.4,16.0,837.0,1085.34,840.3
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,1104.41,853.39
2016,2,24,14,15,1020.0,74.0,5.2,16.0,792.5,1116.17,861.55
2016,2,24,14,30,1014.0,73.0,5.1,16.0,766.0,1123.53,866.88
2016,2,24,14,45,1006.5,71.0,5.05,16.0,731.0,1123.74,867.99
2016,2,24,15,0,999.0,69.0,5.0,16.0,696.0,1119.55,866.34
2016,2,24,15,15,986.5,67.5,4.85,16.0,654.0,1106.59,857.84
2016,2,24,15,30,974.0,66.0,4.7,16.0,612.0,1089.51,846.7
2016,2,24,15,45,957.5,63.5,4.6,16.0,563.5,1063.11,829.73
2016,2,24,16,0,941.0,61.0,4.5,16.0,515.0,1033.06,810.28
2016,2,24,16,15,916.5,58.5,3.95,15.0,461.0,991.84,782.57
2016,2,24,16,30,892.0,56.0,3.4,14.0,407.0,947.95,752.87
2016,2,24,16,45,856.0,52.5,2.85,13.5,350.0,889.61,710.23
2016,2,24,17,0,820.0,49.0,2.3,13.0,293.0,830.2,665.18
2016,2,24,17,15,761.5,44.5,2.05,12.0,234.5,757.5,611.52
2016,2,24,17,30,703.0,40.0,1.8,11.0,176.0,676.31,547.72
2016,2,24,17,45,596.5,32.0,1.6,10.0,121.5,554.21,447.76
2016,2,24,18,0,490.0,24.0,1.4,9.0,67.0,439.27,329.59
2016,2,24,18,15,245.0,12.0,1.4,8.5,33.5,182.89,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,10.23,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,23.78,13.38
2016,2,25,7,45,522.0,35.0,3.3,8.0,113.0,32.09,22.95
2016,2,25,8,0,635.0,44.0,3.6,9.0,166.0,40.55,31.04
2016,2,25,8,15,699.0,50.0,3.6,10.0,223.5,46.14,36.26
2016,2,25,8,30,763.0,56.0,3.6,11.0,281.0,51.78,41.29
2016,2,25,8,45,802.0,61.0,3.6,12.0,337.5,56.31,45.15
2016,2,25,9,0,841.0,66.0,3.6,13.0,394.0,60.79,48.83
2016,2,25,9,15,867.5,69.0,3.6,13.5,447.5,110.59,61.56
2016,2,25,9,30,894.0,72.0,3.6,14.0,501.0,180.31,106.63
2016,2,25,9,45,912.0,75.0,3.6,15.0,549.5,246.06,159.56
2016,2,25,10,0,930.0,78.0,3.6,16.0,598.0,313.37,218.13
2016,2,25,10,15,943.0,80.0,3.55,16.0,640.0,379.54,277.73
2016,2,25,10,30,956.0,82.0,3.5,16.0,682.0,446.09,336.95
2016,2,25,10,45,964.5,84.0,3.45,16.5,716.5,510.74,392.55
2016,2,25,11,0,973.0,86.0,3.4,17.0,751.0,574.69,445.61
2016,2,25,11,15,979.5,87.0,3.35,17.0,777.5,635.68,495.42
2016,2,25,11,30,986.0,88.0,3.3,17.0,804.0,695.18,542.52
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.0,750.77,584.21
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,804.0,622.85
2016,2,25,12,15,992.5,91.0,3.2,18.0,849.0,852.45,656.64
2016,2,25,12,30,994.0,91.0,3.2,18.0,858.0,897.97,687.81
2016,2,25,12,45,992.0,92.0,3.25,18.5,857.0,938.46,714.32
2016,2,25,13,0,990.0,93.0,3.3,19.0,856.0,975.46,738.29
2016,2,25,13,15,987.0,92.5,3.3,19.0,846.5,1006.32,759.1
2016,2,25,13,30,984.0,92.0,3.3,19.0,837.0,1033.31,777.4
2016,2,25,13,45,977.5,92.0,3.35,19.0,818.5,1053.53,791.71
2016,2,25,14,0,971.0,92.0,3.4,19.0,800.0,1069.59,803.48
2016,2,25,14,15,963.0,91.0,3.45,18.5,773.0,1078.84,812.48
2016,2,25,14,30,955.0,90.0,3.5,18.0,746.0,1083.86,818.96
2016,2,25,14,45,937.5,91.0,3.55,18.0,709.5,1077.39,816.43
2016,2,25,15,0,920.0,92.0,3.6,18.0,673.0,1066.81,811.41
2016,2,25,15,15,904.5,89.5,3.65,17.5,631.0,1050.1,803.93
2016,2,25,15,30,889.0,87.0,3.7,17.0,589.0,1029.58,793.94
2016,2,25,15,45,867.5,84.5,3.8,17.0,540.5,1011.85,784.78
2016,2,25,16,0,846.0,82.0,3.9,17.0,492.0,977.96,764.2
2016,2,25,16,15,817.0,78.0,3.75,16.5,439.5,931.72,734.44
2016,2,25,16,30,788.0,74.0,3.6,16.0,387.0,883.01,702.34
2016,2,25,16,45,745.0,69.0,3.45,15.5,331.0,817.88,657.18
2016,2,25,17,0,702.0,64.0,3.3,15.0,275.0,751.76,609.61
2016,2,25,17,15,636.5,57.0,3.15,14.0,219.0,671.33,549.68
2016,2,25,17,30,571.0,50.0,3.0,13.0,163.0,585.84,482.01
2016,2,25,17,45,460.5,39.5,2.9,12.0,111.5,463.04,380.1
2016,2,25,18,0,350.0,29.0,2.8,11.0,60.0,348.87,268.32
2016,2,25,18,15,175.0,14.5,2.9,10.5,30.0,135.08,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.0,1.45,3.5,29.0,11.02,0.0
2016,2,26,7,30,341.0,28.0,1.5,4.0,58.0,23.24,13.62
2016,2,26,7,45,455.5,39.0,1.55,5.0,109.5,32.37,23.6
2016,2,26,8,0,570.0,50.0,1.6,6.0,161.0,41.58,32.44
2016,2,26,8,15,636.5,57.0,1.85,7.0,217.5,47.3,37.81
2016,2,26,8,30,703.0,64.0,2.1,8.0,274.0,57.45,46.97
2016,2,26,8,45,746.0,69.0,2.35,9.0,330.0,61.69,50.56
2016,2,26,9,0,789.0,74.0,2.6,10.0,386.0,65.93,54.03
2016,2,26,9,15,818.0,78.0,2.5,10.5,439.0,113.41,66.38
2016,2,26,9,30,847.0,82.0,2.4,11.0,492.0,176.61,106.62
2016,2,26,9,45,867.0,85.5,2.35,11.5,540.0,241.06,158.91
2016,2,26,10,0,887.0,89.0,2.3,12.0,588.0,307.51,217.14
2016,2,26,10,15,901.5,91.0,2.15,12.5,630.0,374.5,276.6
2016,2,26,10,30,916.0,93.0,2.0,13.0,672.0,439.34,333.22
2016,2,26,10,45,926.0,95.5,1.85,13.5,707.0,502.93,386.98
2016,2,26,11,0,936.0,98.0,1.7,14.0,742.0,566.06,438.08
2016,2,26,11,15,943.0,99.0,1.6,14.0,768.5,625.52,485.36
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,683.62,529.81
2016,2,26,11,45,955.0,101.0,1.4,14.5,813.5,738.79,569.4
2016,2,26,12,0,960.0,102.0,1.3,15.0,832.0,791.94,605.92
2016,2,26,12,15,962.0,102.0,1.25,15.0,841.0,839.59,637.73
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,884.46,666.49
2016,2,26,12,45,965.0,101.5,1.15,15.5,850.0,925.02,690.74
2016,2,26,13,0,966.0,101.0,1.1,16.0,850.0,962.33,712.5
2016,2,26,13,15,963.5,100.5,1.1,16.0,841.0,993.05,732.07
2016,2,26,13,30,961.0,100.0,1.1,16.0,832.0,1020.01,749.32
2016,2,26,13,45,957.0,99.0,1.15,16.5,814.0,1041.14,762.54
2016,2,26,14,0,953.0,98.0,1.2,17.0,796.0,1058.26,773.41
2016,2,26,14,15,945.5,96.5,1.2,17.0,769.5,1067.26,779.82
2016,2,26,14,30,938.0,95.0,1.2,17.0,743.0,1072.08,783.91
2016,2,26,14,45,927.5,93.5,1.3,17.0,708.5,1069.72,785.7
2016,2,26,15,0,917.0,92.0,1.4,17.0,674.0,1063.27,785.1
2016,2,26,15,15,902.5,89.5,1.4,17.0,632.5,1047.54,776.87
2016,2,26,15,30,888.0,87.0,1.4,17.0,591.0,1028.0,766.41
2016,2,26,15,45,867.0,84.0,1.45,17.0,543.0,1010.1,757.98
2016,2,26,16,0,846.0,81.0,1.5,17.0,495.0,976.04,738.75
2016,2,26,16,15,817.5,77.5,1.35,16.5,442.5,930.9,710.21
2016,2,26,16,30,789.0,74.0,1.2,16.0,390.0,883.29,679.52
2016,2,26,16,45,746.5,69.0,1.1,15.5,334.0,818.59,636.81
2016,2,26,17,0,704.0,64.0,1.0,15.0,278.0,752.9,591.86
2016,2,26,17,15,639.5,57.0,1.05,14.0,222.0,673.09,536.96
2016,2,26,17,30,575.0,50.0,1.1,13.0,166.0,588.36,474.07
2016,2,26,17,45,464.5,39.5,1.15,12.0,114.0,465.47,376.4
2016,2,26,18,0,354.0,29.0,1.2,11.0,62.0,351.23,269.98
2016,2,26,18,15,177.0,14.5,1.25,10.5,31.0,136.27,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,149.5,15.5,2.5,7.5,29.0,12.2,0.0
2016,2,27,7,30,299.0,31.0,2.7,8.0,58.0,25.56,15.6
2016,2,27,7,45,406.0,43.5,2.9,9.0,108.0,35.7,26.19
2016,2,27,8,0,513.0,56.0,3.1,10.0,158.0,45.82,35.72
2016,2,27,8,15,580.5,64.0,3.3,11.0,213.0,52.02,41.43
2016,2,27,8,30,648.0,72.0,3.5,12.0,268.0,58.23,46.91
2016,2,27,8,45,689.5,79.0,3.75,13.0,323.0,63.32,51.2
2016,2,27,9,0,731.0,86.0,4.0,14.0,378.0,68.32,55.28
2016,2,27,9,15,761.5,90.5,4.05,14.5,430.0,113.25,67.14
2016,2,27,9,30,792.0,95.0,4.1,15.0,482.0,178.77,109.41
2016,2,27,9,45,811.5,99.5,4.2,16.0,529.0,240.59,158.72
2016,2,27,10,0,831.0,104.0,4.3,17.0,576.0,304.43,213.74
2016,2,27,10,15,847.0,106.5,4.35,17.5,617.0,367.27,269.4
2016,2,27,10,30,863.0,109.0,4.4,18.0,658.0,431.09,325.24
2016,2,27,10,45,872.5,112.0,4.45,18.5,692.0,493.15,378.45
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,554.89,429.76
2016,2,27,11,15,890.0,116.5,4.5,19.0,752.5,613.86,478.13
2016,2,27,11,30,898.0,118.0,4.5,19.0,779.0,666.99,520.92
2016,2,27,11,45,901.5,120.0,4.55,19.5,796.5,719.72,561.34
2016,2,27,12,0,905.0,122.0,4.6,20.0,814.0,770.45,599.19
2016,2,27,12,15,907.5,122.5,4.6,20.0,823.0,816.85,633.5
2016,2,27,12,30,910.0,123.0,4.6,20.0,832.0,860.7,664.25
2016,2,27,12,45,908.5,123.5,4.65,20.5,831.5,898.44,689.54
2016,2,27,13,0,907.0,124.0,4.7,21.0,831.0,932.98,712.5
2016,2,27,13,15,904.0,123.5,4.65,21.0,822.0,961.84,732.13
2016,2,27,13,30,901.0,123.0,4.6,21.0,813.0,987.13,749.34
2016,2,27,13,45,894.5,123.0,4.6,21.0,795.0,1005.91,762.61
2016,2,27,14,0,888.0,123.0,4.6,21.0,777.0,1034.96,783.07
2016,2,27,14,15,879.5,121.0,4.55,21.0,750.5,1042.11,788.2
2016,2,27,14,30,871.0,119.0,4.5,21.0,724.0,1045.14,790.9
2016,2,27,14,45,858.5,117.0,4.5,21.0,690.0,1040.04,788.79
2016,2,27,15,0,846.0,115.0,4.5,21.0,656.0,1030.91,784.19
2016,2,27,15,15,829.5,112.0,4.45,20.5,615.0,1012.62,774.57
2016,2,27,15,30,813.0,109.0,4.4,20.0,574.0,990.59,762.49
2016,2,27,15,45,789.0,106.0,4.35,20.0,526.5,957.42,741.38
2016,2,27,16,0,765.0,103.0,4.3,20.0,479.0,929.1,723.6
2016,2,27,16,15,734.0,98.0,3.95,19.5,427.5,881.26,691.45
2016,2,27,16,30,703.0,93.0,3.6,19.0,376.0,831.35,657.32
2016,2,27,16,45,657.5,86.0,3.3,18.5,321.5,763.7,609.55
2016,2,27,17,0,612.0,79.0,3.0,18.0,267.0,695.61,559.94
2016,2,27,17,15,544.5,70.0,2.75,17.0,212.5,606.06,492.94
2016,2,27,17,30,477.0,61.0,2.5,16.0,158.0,518.57,424.01
2016,2,27,17,45,370.0,47.5,2.3,15.0,109.0,398.27,325.08
2016,2,27,18,0,263.0,34.0,2.1,14.0,60.0,286.92,222.19
2016,2,27,18,15,131.5,17.0,2.2,14.0,30.0,138.45,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,14.02,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,27.9,17.51
2016,2,28,7,45,325.5,51.5,4.5,13.0,106.0,38.96,28.63
2016,2,28,8,0,439.0,66.0,4.8,14.0,155.0,53.18,41.66
2016,2,28,8,15,219.5,68.0,5.2,14.5,112.5,49.21,38.34
2016,2,28,8,30,0.0,70.0,5.6,15.0,70.0,53.16,41.83
2016,2,28,8,45,0.0,93.5,6.05,16.0,93.5,69.89,56.38
2016,2,28,9,0,0.0,117.0,6.5,17.0,117.0,86.32,70.37
2016,2,28,9,15,0.0,133.0,6.55,17.5,133.0,98.37,76.83
2016,2,28,9,30,0.0,149.0,6.6,18.0,149.0,110.76,86.66
2016,2,28,9,45,1.5,162.5,6.7,18.5,163.5,121.86,95.26
2016,2,28,10,0,3.0,176.0,6.8,19.0,178.0,133.25,104.03
2016,2,28,10,15,21.0,223.0,6.7,19.5,236.5,174.61,136.55
2016,2,28,10,30,39.0,270.0,6.6,20.0,295.0,220.92,172.85
2016,2,28,10,45,40.5,283.5,6.5,20.5,311.0,237.9,185.88
2016,2,28,11,0,42.0,297.0,6.4,21.0,327.0,255.27,199.14
2016,2,28,11,15,26.0,262.0,6.2,21.5,281.0,224.18,174.16
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,183.33,141.38
2016,2,28,11,45,17.0,261.5,5.85,22.5,274.5,217.25,167.76
2016,2,28,12,0,24.0,296.0,5.7,23.0,314.0,252.77,195.04
2016,2,28,12,15,156.5,338.5,5.5,23.0,461.0,421.16,326.98
2016,2,28,12,30,289.0,381.0,5.3,23.0,608.0,594.55,458.16
2016,2,28,12,45,579.5,260.0,5.1,23.5,714.5,761.71,584.68
2016,2,28,13,0,870.0,139.0,4.9,24.0,821.0,926.98,702.05
2016,2,28,13,15,867.0,138.5,4.7,24.0,812.0,955.73,719.52
2016,2,28,13,30,864.0,138.0,4.5,24.0,803.0,980.9,735.22
2016,2,28,13,45,859.5,136.0,4.35,24.0,785.0,999.38,747.32
2016,2,28,14,0,855.0,134.0,4.2,24.0,767.0,1014.02,756.9
2016,2,28,14,15,846.0,132.5,4.1,24.0,741.0,1020.8,761.66
2016,2,28,14,30,837.0,131.0,4.0,24.0,715.0,1023.58,763.96
2016,2,28,14,45,597.0,204.5,3.9,24.0,611.5,876.23,664.06
2016,2,28,15,0,357.0,278.0,3.8,24.0,508.0,685.61,525.78
2016,2,28,15,15,560.5,201.0,3.7,24.0,535.5,835.52,639.74
2016,2,28,15,30,764.0,124.0,3.6,24.0,563.0,965.82,730.29
2016,2,28,15,45,741.5,119.0,3.5,24.0,516.5,932.56,707.88
2016,2,28,16,0,719.0,114.0,3.4,24.0,470.0,896.36,684.66
2016,2,28,16,15,686.5,108.5,3.05,23.0,419.5,847.1,653.09
2016,2,28,16,30,654.0,103.0,2.7,22.0,369.0,795.89,619.45
2016,2,28,16,45,609.5,95.0,2.35,21.5,315.5,728.97,572.35
2016,2,28,17,0,565.0,87.0,2.0,21.0,262.0,661.58,523.49
2016,2,28,17,15,497.0,76.5,1.95,20.0,208.5,571.06,457.83
2016,2,28,17,30,429.0,66.0,1.9,19.0,155.0,479.86,387.89
2016,2,28,17,45,327.0,51.5,1.85,18.5,107.0,366.65,295.57
2016,2,28,18,0,225.0,37.0,1.8,18.0,59.0,262.64,201.31
2016,2,28,18,15,112.5,18.5,1.85,17.5,29.5,128.33,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,27.5,15.75,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,55.0,30.91,20.3
2016,2,29,7,45,236.0,60.5,2.1,16.0,102.5,44.64,33.35
2016,2,29,8,0,339.0,79.0,2.3,17.0,150.0,58.06,45.51
2016,2,29,8,15,408.5,92.5,2.35,17.5,202.5,67.66,54.1
2016,2,29,8,30,478.0,106.0,2.4,18.0,255.0,77.14,62.31
2016,2,29,8,45,239.0,95.5,2.45,18.5,170.0,69.06,55.02
2016,2,29,9,0,0.0,85.0,2.5,19.0,85.0,64.77,51.03
2016,2,29,9,15,0.0,97.0,2.6,19.5,97.0,73.74,55.79
2016,2,29,9,30,0.0,109.0,2.7,20.0,109.0,82.82,62.93
2016,2,29,9,45,5.0,153.0,2.8,20.5,156.5,115.9,89.26
2016,2,29,10,0,10.0,197.0,2.9,21.0,204.0,150.02,116.02
2016,2,29,10,15,8.5,199.5,2.95,21.5,205.5,153.48,118.33
2016,2,29,10,30,7.0,202.0,3.0,22.0,207.0,156.52,120.33
2016,2,29,10,45,10.0,220.0,3.15,22.5,227.5,172.95,132.83
2016,2,29,11,0,13.0,238.0,3.3,23.0,248.0,190.0,145.75
2016,2,29,11,15,18.0,261.0,3.3,23.0,275.0,212.73,163.28
2016,2,29,11,30,23.0,284.0,3.3,23.0,302.0,236.47,181.53
2016,2,29,11,45,16.5,254.5,3.35,23.0,267.5,211.03,161.7
2016,2,29,12,0,10.0,225.0,3.4,23.0,233.0,184.31,140.83
2016,2,29,12,15,415.5,194.5,3.45,23.0,522.5,514.72,400.67
2016,2,29,12,30,821.0,164.0,3.5,23.0,812.0,836.52,635.9
2016,2,29,12,45,530.0,278.5,3.55,23.5,696.5,736.23,557.5
2016,2,29,13,0,239.0,393.0,3.6,24.0,581.0,580.11,439.77
2016,2,29,13,15,230.5,389.5,3.65,24.0,569.5,583.24,443.2
2016,2,29,13,30,222.0,386.0,3.7,24.0,558.0,584.83,444.73
2016,2,29,13,45,518.0,270.0,3.75,24.0,659.0,806.34,610.66
2016,2,29,14,0,814.0,154.0,3.8,24.0,760.0,993.43,741.75
2016,2,29,14,15,804.5,152.0,3.8,24.0,734.0,998.68,744.7
2016,2,29,14,30,795.0,150.0,3.8,24.0,708.0,1000.0,746.64
2016,2,29,14,45,747.5,163.0,3.85,24.0,668.0,985.47,738.49
2016,2,29,15,0,700.0,176.0,3.9,24.0,628.0,956.79,720.93
2016,2,29,15,15,680.5,171.0,3.9,23.5,588.0,933.63,708.33
2016,2,29,15,30,661.0,166.0,3.9,23.0,548.0,907.08,693.3
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,868.24,668.25
2016,2,29,16,0,606.0,154.0,3.9,23.0,456.0,818.48,635.25
2016,2,29,16,15,570.0,145.5,3.65,22.5,406.0,765.27,599.37
2016,2,29,16,30,534.0,137.0,3.4,22.0,356.0,711.01,562.02
2016,2,29,16,45,489.0,125.0,3.15,22.0,304.0,643.5,512.85
2016,2,29,17,0,444.0,113.0,2.9,22.0,252.0,576.52,462.82
2016,2,29,17,15,377.0,98.0,2.65,21.0,200.0,487.83,395.21
2016,2,29,17,30,310.0,83.0,2.4,20.0,148.0,402.65,327.28
2016,2,29,17,45,228.0,62.5,2.2,19.0,102.0,286.79,232.17
2016,2,29,18,0,146.0,42.0,2.0,18.0,56.0,194.07,150.15
2016,2,29,18,15,73.0,21.0,2.0,17.5,28.0,94.47,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,34.0,19.5,3.5,16.5,23.0,14.83,0.0
2016,3,1,7,30,68.0,39.0,3.7,17.0,46.0,28.91,18.6
2016,3,1,7,45,117.0,61.5,3.95,17.5,83.0,44.76,33.28
2016,3,1,8,0,166.0,84.0,4.2,18.0,120.0,59.88,46.94
2016,3,1,8,15,207.5,102.5,4.4,18.5,160.0,72.43,58.07
2016,3,1,8,30,249.0,121.0,4.6,19.0,200.0,84.7,68.66
2016,3,1,8,45,456.0,105.5,4.8,20.0,282.0,76.1,60.8
2016,3,1,9,0,663.0,90.0,5.0,21.0,364.0,69.64,54.8
2016,3,1,9,15,716.5,96.5,5.1,21.5,427.0,112.24,66.34
2016,3,1,9,30,770.0,103.0,5.2,22.0,490.0,174.88,104.34
2016,3,1,9,45,806.5,101.5,5.3,22.5,540.0,239.12,153.83
2016,3,1,10,0,843.0,100.0,5.4,23.0,590.0,302.42,207.03
2016,3,1,10,15,859.0,102.5,5.5,23.0,632.0,366.04,263.0
2016,3,1,10,30,875.0,105.0,5.6,23.0,674.0,430.6,319.46
2016,3,1,10,45,894.5,103.5,5.75,23.0,710.5,493.59,373.79
2016,3,1,11,0,914.0,102.0,5.9,23.0,747.0,556.56,426.94
2016,3,1,11,15,922.0,103.0,6.0,23.0,773.5,615.47,475.69
2016,3,1,11,30,930.0,104.0,6.1,23.0,800.0,673.17,522.31
2016,3,1,11,45,940.5,102.0,6.25,23.5,820.0,728.4,565.17
2016,3,1,12,0,951.0,100.0,6.4,24.0,840.0,782.02,605.86
2016,3,1,12,15,953.5,100.5,6.45,24.0,849.0,830.07,641.13
2016,3,1,12,30,956.0,101.0,6.5,24.0,858.0,875.41,673.5
2016,3,1,12,45,960.0,99.0,6.55,24.0,859.0,916.64,702.85
2016,3,1,13,0,964.0,97.0,6.6,24.0,860.0,954.77,729.98
2016,3,1,13,15,962.0,96.5,6.55,24.0,851.0,985.71,751.55
2016,3,1,13,30,960.0,96.0,6.5,24.0,842.0,1012.91,770.55
2016,3,1,13,45,958.5,93.5,6.5,24.0,824.5,1034.58,786.09
2016,3,1,14,0,957.0,91.0,6.5,24.0,807.0,1052.24,799.02
2016,3,1,14,15,950.0,90.5,6.45,23.5,781.0,1062.61,808.41
2016,3,1,14,30,943.0,90.0,6.4,23.0,755.0,1068.83,815.17
2016,3,1,14,45,923.0,93.0,6.35,23.0,718.5,1061.8,811.34
2016,3,1,15,0,903.0,96.0,6.3,23.0,682.0,1050.72,804.95
2016,3,1,15,15,889.0,93.5,6.2,22.5,640.5,1035.38,797.04
2016,3,1,15,30,875.0,91.0,6.1,22.0,599.0,1029.19,795.74
2016,3,1,15,45,858.5,87.0,6.05,22.0,552.0,1001.68,778.2
2016,3,1,16,0,842.0,83.0,6.0,22.0,505.0,970.73,758.29
2016,3,1,16,15,814.5,79.0,5.7,21.5,452.5,925.83,728.17
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,878.45,695.85
2016,3,1,16,45,752.5,69.0,5.1,20.5,345.0,819.94,654.58
2016,3,1,17,0,718.0,63.0,4.8,20.0,290.0,760.13,611.14
2016,3,1,17,15,657.5,57.0,4.35,19.0,233.5,676.89,548.42
2016,3,1,17,30,597.0,51.0,3.9,18.0,177.0,603.19,490.54
2016,3,1,17,45,499.0,41.0,3.45,17.0,125.0,490.25,398.14
2016,3,1,18,0,401.0,31.0,3.0,16.0,73.0,384.65,303.17
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.5,190.25,28.03
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,13.42,0.0
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,27.39,18.17
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,36.01,26.63
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,44.66,34.69
2016,3,2,8,15,646.5,60.5,3.1,12.0,237.0,49.9,39.42
2016,3,2,8,30,707.0,67.0,3.5,13.0,294.0,59.72,48.04
2016,3,2,8,45,740.5,73.5,3.9,14.0,348.5,64.91,52.35
2016,3,2,9,0,774.0,80.0,4.3,15.0,403.0,69.97,56.43
2016,3,2,9,15,801.0,84.0,4.3,15.5,455.0,113.53,66.67
2016,3,2,9,30,828.0,88.0,4.3,16.0,507.0,175.57,104.77
2016,3,2,9,45,839.5,94.0,4.3,16.5,552.5,239.32,155.81
2016,3,2,10,0,851.0,100.0,4.3,17.0,598.0,304.06,212.13
2016,3,2,10,15,865.0,102.5,4.3,17.5,639.0,367.55,268.4
2016,3,2,10,30,879.0,105.0,4.3,18.0,680.0,431.72,324.57
2016,3,2,10,45,882.0,110.5,4.35,18.5,712.0,493.97,378.0
2016,3,2,11,0,885.0,116.0,4.4,19.0,744.0,555.17,428.88
2016,3,2,11,15,891.5,117.5,4.45,19.5,769.5,610.15,473.54
2016,3,2,11,30,898.0,119.0,4.5,20.0,795.0,665.98,517.36
2016,3,2,11,45,893.5,124.5,4.55,20.5,810.0,716.38,555.79
2016,3,2,12,0,889.0,130.0,4.6,21.0,825.0,764.05,591.17
2016,3,2,12,15,890.5,131.0,4.6,21.5,833.5,809.53,623.83
2016,3,2,12,30,892.0,132.0,4.6,22.0,842.0,852.42,652.47
2016,3,2,12,45,879.0,138.5,4.7,22.5,838.5,897.12,682.78
2016,3,2,13,0,866.0,145.0,4.8,23.0,835.0,927.62,703.07
2016,3,2,13,15,862.0,144.5,4.8,23.0,825.0,955.38,722.25
2016,3,2,13,30,858.0,144.0,4.8,23.0,815.0,979.51,739.02
2016,3,2,13,45,841.5,148.5,4.85,23.5,794.0,992.98,747.54
2016,3,2,14,0,825.0,153.0,4.9,24.0,773.0,1002.16,753.35
2016,3,2,14,15,815.5,151.0,4.95,24.0,746.5,1007.54,758.3
2016,3,2,14,30,806.0,149.0,5.0,24.0,720.0,1008.94,760.74
2016,3,2,14,45,798.5,143.0,5.05,24.0,686.5,1004.31,759.29
2016,3,2,15,0,791.0,137.0,5.1,24.0,653.0,1004.63,761.46
2016,3,2,15,15,773.5,133.5,5.05,23.5,612.5,985.02,750.79
2016,3,2,15,30,756.0,130.0,5.0,23.0,572.0,961.88,737.85
2016,3,2,15,45,473.0,178.0,5.0,23.0,447.0,716.53,562.72
2016,3,2,16,0,190.0,226.0,5.0,23.0,322.0,443.17,352.31
2016,3,2,16,15,96.5,183.5,4.8,22.5,232.0,279.24,223.9
2016,3,2,16,30,3.0,141.0,4.6,22.0,142.0,125.27,97.52
2016,3,2,16,45,267.0,119.5,4.4,22.0,204.5,404.47,331.36
2016,3,2,17,0,531.0,98.0,4.2,22.0,267.0,639.47,515.56
2016,3,2,17,15,464.5,86.5,4.0,21.0,214.0,546.38,444.16
2016,3,2,17,30,398.0,75.0,3.8,20.0,161.0,462.84,378.56
2016,3,2,17,45,299.0,58.5,3.65,19.5,112.5,350.98,285.38
2016,3,2,18,0,200.0,42.0,3.5,19.0,64.0,247.6,193.96
2016,3,2,18,15,100.0,21.0,3.65,18.5,32.0,125.88,30.36
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
