Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,947.28,704.13
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,971.99,719.97
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,991.05,732.39
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,1006.23,742.29
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,1013.55,747.09
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,1016.83,749.74
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,1008.8,745.08
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,1011.26,747.66
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,994.51,739.0
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,974.02,728.05
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,944.29,709.76
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,911.31,689.28
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,867.78,661.63
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,828.52,636.68
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,770.78,597.15
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,712.17,556.24
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,635.95,503.11
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,561.15,448.64
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,459.86,370.62
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,364.21,291.98
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,206.12,158.19
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.14,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,11.8,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,24.0,14.79
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,32.34,23.33
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,40.8,31.38
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,50.07,39.93
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,55.92,45.17
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,60.24,48.88
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,64.53,52.46
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,66.81,54.19
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,76.42,62.38
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,116.74,69.33
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,181.64,107.2
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,247.17,159.18
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,313.95,217.97
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,380.2,278.19
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,446.44,337.93
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,510.47,394.64
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,573.52,448.85
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,633.82,499.95
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,692.4,548.22
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,746.81,591.0
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,798.64,630.6
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,846.81,666.46
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,891.98,698.58
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,931.78,725.43
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,968.05,749.54
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,999.33,771.15
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,1026.69,789.98
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,1047.06,802.74
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,1063.19,812.65
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,1073.1,819.6
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,1078.68,823.75
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,1075.13,821.81
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,1067.36,817.2
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,1052.54,807.5
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,1033.69,795.22
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,1006.97,777.62
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,976.72,757.67
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,936.13,730.78
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,903.37,709.98
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,846.98,671.66
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,789.14,631.48
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,715.18,578.0
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,641.83,522.72
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,549.39,449.89
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,456.68,372.82
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,322.04,255.16
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,186.09,30.82
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,70.35,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,13.02,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,26.44,17.21
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,35.07,25.95
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,43.78,34.21
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,49.76,39.66
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,55.72,44.86
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,64.81,52.68
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,69.23,56.19
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,72.88,58.96
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,76.41,61.58
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,115.64,68.58
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,179.46,105.42
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,249.25,159.75
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,313.79,214.86
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,377.42,270.51
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,441.11,325.48
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,502.69,377.36
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,563.16,426.5
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,620.35,472.29
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,675.9,515.36
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,727.24,553.26
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,775.98,588.14
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,821.4,620.15
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,863.99,647.85
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,900.34,671.53
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,933.18,692.81
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,960.57,711.83
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,984.21,728.5
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,1000.69,740.6
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,1013.14,750.25
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,1020.05,756.04
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,1022.89,759.37
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,1032.68,767.95
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,1023.68,764.18
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,1006.22,756.1
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,984.96,745.56
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,954.65,727.42
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,921.08,706.97
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,876.8,678.94
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,836.58,653.46
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,778.09,613.33
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,718.73,571.72
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,642.7,518.39
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,568.05,463.62
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,471.49,387.86
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,380.08,311.26
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,257.59,204.16
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,130.69,32.42
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,45.95,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,15.84,0.0
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,31.14,21.09
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,45.13,34.51
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,58.85,47.22
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,66.28,53.88
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,77.47,63.6
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,98.12,81.49
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,119.51,99.68
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,137.32,114.24
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,149.37,123.63
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,172.2,132.81
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,201.9,153.66
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,230.83,175.68
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,260.13,198.54
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,293.9,224.33
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,330.11,251.92
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,424.7,320.64
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,551.1,414.86
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,606.85,458.49
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,661.37,500.25
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,711.72,537.01
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,759.85,571.09
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,804.17,603.19
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,845.88,632.97
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,881.92,656.64
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,914.7,677.89
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,941.31,696.37
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,964.27,712.57
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,980.63,723.56
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,993.05,732.11
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,998.09,736.61
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,999.1,738.68
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,935.04,697.48
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,848.25,638.29
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,750.64,570.58
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,632.29,486.22
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,614.13,475.78
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,593.67,463.03
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,492.67,387.83
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,373.33,296.85
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,336.54,269.92
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,299.68,241.98
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,258.59,210.23
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,217.43,177.42
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,170.6,138.29
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,124.23,98.57
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,63.79,46.45
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,12.21,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,6.29,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,16.58,0.74
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,32.5,22.0
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,46.77,35.47
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,60.72,48.32
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,49.83,38.77
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,39.78,29.78
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,45.97,35.17
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,52.16,40.5
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,85.26,69.16
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,116.13,95.44
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,134.92,106.07
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,155.32,121.99
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,157.81,123.75
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,159.5,124.96
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,243.07,189.01
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,343.39,266.33
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,433.52,334.02
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,554.07,427.92
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,610.92,474.67
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,666.62,519.35
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,713.23,555.58
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,765.46,594.75
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,810.1,628.34
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,852.08,658.16
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,890.69,683.79
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,926.32,707.08
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,954.78,726.65
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,979.56,743.72
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,999.6,757.97
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,1015.71,769.68
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,1023.49,775.44
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,1027.17,778.62
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,1025.15,776.56
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,1019.02,771.92
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,1003.09,763.4
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,996.35,761.43
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,969.81,744.73
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,939.8,725.77
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,897.3,698.15
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,852.3,668.99
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,797.59,632.42
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,746.86,597.9
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,673.49,544.8
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,601.27,490.51
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,509.15,417.1
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,421.75,343.41
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,296.26,235.47
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,171.96,69.75
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,62.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,14.55,2.06
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,29.52,20.27
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,38.78,29.3
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,48.05,37.94
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,54.16,43.43
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,60.21,48.66
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,64.52,52.27
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,74.44,60.75
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,77.83,63.25
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,81.11,65.61
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,119.03,72.22
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,181.48,108.17
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,244.38,156.82
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,308.34,211.26
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,374.31,268.4
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,436.67,321.95
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,496.84,372.56
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,556.02,420.61
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,612.21,464.46
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,666.85,505.45
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,717.61,542.39
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,765.96,576.39
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,810.08,607.22
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,851.41,634.01
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,886.93,655.53
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,919.04,674.58
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,946.28,691.63
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,969.85,706.31
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,986.34,715.8
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,998.87,722.93
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,1005.47,728.55
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,1008.05,731.86
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,1017.38,739.71
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,1007.87,735.6
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,990.36,726.66
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,969.12,715.42
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,938.43,699.03
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,904.56,680.25
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,867.08,658.59
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,821.18,630.7
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,761.91,592.65
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,701.89,552.9
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,627.96,501.12
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,555.28,448.05
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,459.59,374.03
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,368.96,299.55
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,251.36,198.9
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,137.68,62.09
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,47.33,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,17.35,4.89
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,34.29,23.82
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,46.77,35.53
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,59.14,46.79
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,67.46,54.19
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,75.71,61.28
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,67.55,53.85
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,69.97,55.65
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,94.15,76.18
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,117.58,95.73
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,124.66,96.61
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,132.2,102.1
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,163.23,125.97
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,195.93,150.93
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,149.56,114.45
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,98.38,73.85
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,102.38,76.8
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,106.41,79.73
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,124.42,93.7
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,142.96,108.0
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,127.68,95.72
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,111.93,83.12
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,104.36,77.15
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,96.66,71.08
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,113.93,84.56
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,131.57,98.25
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,134.78,100.78
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,138.0,103.36
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,115.57,85.68
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,93.02,67.89
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,112.83,83.58
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,133.16,99.64
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,123.97,92.55
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,114.73,85.44
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,159.9,121.39
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,208.21,159.57
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,146.17,111.18
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,86.11,63.62
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,64.62,46.74
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,44.46,30.67
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,39.04,26.44
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,33.63,22.15
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,27.85,17.49
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,22.09,12.76
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,16.73,8.28
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,11.39,3.74
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,7.2,0.12
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.02,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.57,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.06,0.0
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,10.24,3.29
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,14.44,7.07
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,19.41,11.46
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,24.4,15.79
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,27.1,18.1
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,29.81,20.38
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,31.76,21.97
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,33.71,23.56
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,37.98,25.76
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,42.26,29.17
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,78.1,58.21
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,112.51,85.62
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,103.35,78.06
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,93.86,70.31
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,155.45,118.96
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,218.31,167.83
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,239.38,183.71
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,261.16,200.1
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,257.33,196.7
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,252.98,192.96
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,259.28,197.79
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,265.61,202.64
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,275.28,209.71
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,285.15,216.92
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,399.02,304.35
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,522.56,396.83
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,561.92,426.0
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,601.85,455.59
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,578.96,438.77
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,554.37,420.91
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,574.73,437.77
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,593.85,453.63
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,560.74,429.96
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,526.44,405.47
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,597.63,461.83
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,640.26,496.86
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,704.68,548.19
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,747.54,582.18
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,692.58,543.21
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,636.84,503.47
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,607.62,483.94
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,574.14,459.78
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,486.89,392.49
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,403.96,324.32
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,287.47,225.65
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,174.34,93.75
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,62.29,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,16.44,6.14
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,32.77,22.61
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,44.34,33.34
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,53.69,41.85
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,57.49,45.22
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,61.53,48.61
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,65.44,51.67
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,75.02,59.53
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,75.2,59.21
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,75.59,59.07
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,113.71,65.26
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,183.81,105.9
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,246.69,153.05
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,311.25,206.85
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,375.48,262.22
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,439.7,317.03
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,501.8,368.89
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,563.05,418.43
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,621.52,465.03
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,678.3,508.92
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,730.96,547.81
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,781.11,583.77
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,827.34,616.67
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,870.61,645.54
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,908.57,670.88
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,943.08,693.85
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,972.67,712.95
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,998.42,729.5
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,1018.32,741.1
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,1034.09,750.11
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,1042.75,757.65
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,1047.15,762.66
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,1042.54,760.53
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,1033.81,755.97
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,1019.34,748.96
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,1000.99,739.54
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,973.91,723.0
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,943.44,704.28
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,913.6,686.6
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,869.75,659.13
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,814.21,623.53
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,757.34,586.15
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,685.59,537.8
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,620.07,491.87
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,524.99,420.79
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,434.99,348.83
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,312.48,246.2
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,195.12,112.43
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,71.31,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,4.72,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,20.68,10.08
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,35.99,25.79
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,52.54,41.15
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,68.78,56.02
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,83.03,68.7
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,94.95,79.01
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,115.21,96.59
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,132.64,111.46
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,76.52,61.89
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,7.64,1.08
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,32.59,21.79
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,57.74,42.72
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,62.05,46.07
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,66.38,49.41
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,217.29,165.43
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,401.62,308.09
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,448.17,346.54
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,494.2,383.88
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,428.31,335.18
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,332.06,259.72
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,278.64,217.78
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,214.53,166.89
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,266.86,208.25
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,334.2,260.71
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,286.54,223.15
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,250.42,194.6
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,224.38,174.65
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,197.81,154.09
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,301.58,236.66
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,398.59,312.5
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,438.61,345.25
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,502.22,396.04
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,516.59,408.59
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,530.11,420.74
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,523.67,418.2
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,515.84,414.7
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,700.12,564.04
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,840.3,675.61
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,786.1,637.09
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,729.33,596.89
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,650.89,539.04
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,585.23,488.34
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,534.69,449.18
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,483.51,408.06
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,405.67,342.15
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,331.49,277.03
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,226.92,184.41
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,112.74,68.32
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,38.94,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,20.13,10.53
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,31.57,22.61
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,38.62,29.46
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,45.77,36.1
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,54.86,44.24
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,60.12,48.72
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,63.9,51.74
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,67.63,54.64
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,70.37,56.5
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,80.77,64.96
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,119.39,70.7
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,183.64,106.66
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,248.62,156.51
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,314.4,212.44
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,378.9,269.0
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,443.22,324.87
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,505.77,378.01
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,567.28,428.6
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,625.71,476.11
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,682.32,520.88
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,735.56,560.92
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,786.34,598.06
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,832.11,631.27
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,874.83,660.33
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,913.07,686.49
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,947.8,710.23
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,977.06,729.96
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,1002.41,747.14
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,1021.88,759.04
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,1037.19,768.3
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,1045.31,775.57
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,1049.14,780.25
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,1043.61,777.85
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,1033.98,772.98
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,1018.42,763.95
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,998.96,752.49
