Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,972.34,736.3
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,953.68,725.65
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,912.43,699.65
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,868.55,671.68
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,813.31,633.96
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,756.67,594.6
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,686.19,545.18
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,621.75,498.33
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,531.19,429.38
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,445.14,359.51
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,326.06,259.51
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,213.8,136.22
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,78.92,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,9.44,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,21.32,11.69
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,33.07,23.52
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,40.43,30.56
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,47.84,37.39
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,52.67,41.59
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,62.18,49.76
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,66.23,52.94
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,70.21,55.99
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,72.83,57.69
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,75.38,59.29
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,121.33,71.44
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,185.25,106.55
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,249.64,154.87
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,314.9,209.06
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,379.29,264.5
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,443.59,319.33
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,505.62,370.57
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,566.61,419.2
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,624.83,465.19
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,681.28,508.52
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,734.13,547.37
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,784.54,583.46
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,830.73,616.46
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,873.97,645.31
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,912.47,670.0
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,947.51,692.33
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,976.67,711.29
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1001.95,727.81
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1020.89,740.83
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1035.66,751.37
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,1043.78,757.36
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,1047.62,760.83
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,1044.78,760.24
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,1037.75,757.2
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,1022.61,750.09
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,1003.54,740.59
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,975.85,724.54
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,944.75,706.28
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,915.8,688.97
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,872.84,661.94
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,818.16,625.69
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,761.98,587.76
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,691.28,541.14
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,626.47,496.65
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,537.07,430.04
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,452.0,362.15
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,333.29,264.11
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,222.29,145.84
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,82.33,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,10.23,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,22.88,13.25
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,35.33,25.55
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,42.94,32.74
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,50.58,39.67
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,55.62,44.02
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,60.65,48.2
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,69.91,55.94
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,74.06,59.1
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,76.5,60.72
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,78.88,62.28
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,116.26,67.97
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,186.27,108.49
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,249.52,155.92
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,313.69,209.2
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,376.76,263.48
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,439.68,317.06
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,500.76,367.81
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,560.87,416.04
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,618.04,460.43
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,673.5,501.92
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,725.73,539.63
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,775.62,574.43
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,820.67,606.03
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,862.8,633.27
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,900.19,655.69
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,934.17,675.57
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,962.8,693.15
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,987.63,708.22
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,1005.73,719.53
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,1019.72,728.38
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,1027.62,732.97
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,1031.32,735.08
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,1027.41,733.21
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,1019.37,728.99
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,1003.86,721.68
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,984.51,712.11
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,957.13,696.08
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,937.87,685.42
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,896.52,660.97
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,852.61,634.71
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,798.61,600.47
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,743.19,564.52
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,677.75,523.0
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,608.63,476.67
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,520.09,412.44
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,435.91,346.45
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,319.89,251.54
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,212.56,141.65
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,77.5,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,12.18,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,23.38,13.8
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,34.68,24.82
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,41.99,31.66
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,49.34,38.26
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,54.45,42.63
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,64.4,51.08
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,68.34,54.11
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,72.21,57.0
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,74.72,58.69
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,77.16,60.29
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,122.35,72.06
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,185.6,106.53
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,249.28,154.21
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,313.75,207.88
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,377.3,262.52
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,440.69,316.6
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,502.21,368.13
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,562.76,417.37
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,620.05,463.53
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,675.56,507.18
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,727.68,546.31
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,777.42,582.74
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,822.69,616.18
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,865.01,645.27
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,902.56,671.34
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,936.67,695.1
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,964.96,714.63
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,989.37,731.68
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,1007.5,744.64
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,1021.48,755.02
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,1029.37,760.72
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,1033.04,763.82
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,1028.56,762.07
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,1019.94,757.78
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,857.39,648.64
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,642.08,491.36
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,806.52,618.3
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,937.15,710.44
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,896.65,683.79
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,853.56,656.58
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,797.64,619.95
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,740.47,581.57
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,675.89,536.5
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,607.55,486.81
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,517.77,418.4
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,432.46,348.75
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,317.35,252.02
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,211.86,144.92
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,76.74,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,5.9,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,11.64,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,28.2,17.84
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,44.71,33.38
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,37.23,27.29
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,29.77,20.8
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,38.63,28.59
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,47.51,36.26
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,89.93,72.96
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,127.79,105.02
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,138.62,113.41
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,146.67,119.35
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,142.36,95.86
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,185.33,110.96
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,244.22,154.96
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,306.15,206.71
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,369.89,266.21
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,419.11,311.4
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,466.65,350.95
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,511.08,386.76
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,546.83,415.58
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,579.13,440.89
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,621.86,472.58
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,664.06,503.18
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,771.69,585.88
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,870.66,660.07
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,912.68,687.33
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,951.67,712.48
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,981.84,732.56
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,1008.1,749.99
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,1030.19,764.98
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1048.1,777.27
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1057.15,783.77
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1061.83,787.56
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,1051.76,781.68
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,1037.57,773.29
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,1021.97,764.88
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,1002.48,753.93
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,977.61,738.32
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,948.99,720.23
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,919.02,701.41
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,875.2,673.25
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,824.85,640.1
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,772.64,604.92
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,703.03,555.92
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,633.79,505.37
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,548.18,440.19
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,472.08,378.03
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,356.38,282.48
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,251.28,175.95
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,94.26,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,14.24,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,27.85,17.93
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,41.54,30.81
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,56.25,44.15
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,70.61,56.82
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,82.65,67.11
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,94.33,76.8
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,113.58,92.91
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,135.53,111.03
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,101.84,81.69
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,80.04,62.68
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,128.22,79.66
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,195.12,123.87
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,249.31,158.47
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,316.95,208.82
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,381.16,263.81
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,445.06,318.06
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,506.71,369.38
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,566.93,417.94
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,624.54,463.85
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,680.34,507.08
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,729.0,542.78
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,773.61,574.5
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,802.47,592.58
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,804.35,591.71
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,839.49,615.29
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,872.35,636.74
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,902.91,657.43
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,930.56,676.0
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,859.65,625.98
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,784.41,572.68
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,803.9,587.5
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,820.7,599.86
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,816.99,598.38
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,810.13,595.05
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,867.69,638.21
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,912.54,669.83
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,920.97,675.95
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,917.93,675.01
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,874.31,647.77
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,834.17,622.9
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,776.42,586.01
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,717.79,547.76
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,645.89,500.81
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,575.05,452.42
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,484.35,384.99
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,398.14,317.07
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,288.27,226.81
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,188.47,131.95
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,65.92,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,16.3,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,30.09,19.98
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,43.95,33.11
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,54.9,43.25
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,65.73,52.97
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,72.6,58.82
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,81.76,66.45
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,96.9,79.25
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,112.98,92.65
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,121.58,99.3
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,129.75,105.48
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,166.14,118.69
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,215.93,151.39
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,258.99,181.92
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,307.78,219.98
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,357.76,261.81
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,407.23,302.76
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,441.46,332.01
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,467.37,353.08
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,494.3,374.32
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,518.46,392.78
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,552.15,417.28
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,585.97,441.4
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,546.1,411.18
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,505.47,379.92
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,607.32,455.15
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,704.64,525.17
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,653.4,486.74
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,578.74,431.98
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,597.87,446.96
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,616.43,461.13
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,542.54,407.41
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,443.75,335.01
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,611.25,462.15
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,733.26,553.05
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,620.22,471.38
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,485.13,372.22
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,370.07,286.49
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,278.0,215.48
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,561.62,441.45
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,772.92,601.41
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,713.22,558.71
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,652.95,516.42
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,580.89,464.59
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,504.73,407.38
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,414.57,336.41
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,330.56,267.44
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,233.5,185.83
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,145.96,103.75
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,46.04,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,7.47,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,14.58,0.44
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,31.61,21.34
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,48.5,37.02
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,55.43,43.57
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,62.35,49.78
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,56.79,44.76
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,53.7,41.84
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,99.59,81.53
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,136.42,112.57
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,153.35,126.0
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,165.52,135.25
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,111.46,84.4
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,39.98,27.08
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,57.05,40.8
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,74.13,54.34
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,113.35,85.43
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,152.9,116.45
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,149.25,113.2
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,145.39,109.88
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,158.91,120.14
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,172.75,130.58
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,253.26,192.2
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,335.02,253.45
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,400.67,302.92
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,470.81,355.24
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,384.98,291.3
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,280.07,212.0
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,415.25,315.52
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,561.54,423.88
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,776.92,587.05
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,960.05,719.82
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,964.22,722.4
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,964.46,723.56
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,818.32,620.44
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,647.53,493.7
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,471.92,363.83
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,296.54,228.54
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,607.97,474.99
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,849.31,655.48
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,471.18,375.12
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,66.15,48.2
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,57.98,41.92
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,49.84,35.42
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,306.74,250.79
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,499.41,405.15
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,416.39,338.01
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,338.38,273.44
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,238.73,189.25
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,136.22,96.96
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,47.4,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,9.05,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,17.31,3.43
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,32.04,21.62
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,46.71,35.19
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,37.29,27.28
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,27.46,18.67
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,35.16,25.39
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,42.88,32.01
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,57.97,44.94
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,72.47,57.16
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,93.04,74.26
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,113.11,90.63
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,114.7,87.37
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,116.33,88.23
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,128.16,97.1
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,140.45,106.3
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,137.24,103.37
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,133.76,100.3
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,138.74,103.87
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,143.86,107.54
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,147.97,110.66
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,152.19,113.89
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,160.0,119.91
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,167.96,126.05
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,170.17,128.01
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,172.37,129.99
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,171.73,129.49
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,170.92,128.88
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,210.67,159.66
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,251.65,191.12
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,265.29,201.63
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,279.33,212.48
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,196.65,149.2
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,115.14,85.67
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,119.04,88.8
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,123.05,91.98
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,324.89,252.06
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,506.33,391.46
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,315.43,245.45
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,137.56,104.34
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,236.04,185.13
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,343.31,271.59
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,206.1,163.03
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,84.39,63.6
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,70.09,52.27
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,55.73,40.63
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,42.23,29.43
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,29.8,18.96
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,19.43,10.16
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,9.11,1.21
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,4.72,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,7.2,0.43
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,12.15,4.9
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,17.88,10.0
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,23.63,15.05
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,70.4,55.62
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,110.35,89.57
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,120.52,97.66
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,128.39,103.71
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,143.18,115.23
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,157.03,125.79
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,154.34,105.83
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,191.91,118.06
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,255.7,175.53
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,297.1,216.97
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,341.09,243.01
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,422.08,301.0
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,478.2,346.38
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,535.2,391.15
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,589.73,433.37
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,643.06,473.24
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,686.92,504.67
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,735.84,538.25
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,778.22,567.48
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,818.05,594.06
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,855.61,616.86
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,890.36,637.57
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,917.21,654.35
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,940.5,668.89
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,859.83,613.56
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,724.11,518.11
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,703.05,505.18
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,679.6,489.73
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,650.93,471.16
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,598.15,436.36
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,801.67,583.38
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,952.35,684.14
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,927.34,667.94
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,898.85,651.27
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,858.13,626.87
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,814.97,600.65
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,764.59,567.99
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,717.34,536.95
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,649.67,492.47
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,582.86,446.97
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,498.67,385.15
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,418.53,322.94
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,311.17,237.72
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,215.0,152.65
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,77.46,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.15,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,6.06,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,14.45,6.89
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,22.87,14.67
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,32.86,23.75
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,42.89,32.71
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,50.61,39.46
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,58.28,46.02
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,70.36,56.32
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,82.31,66.34
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,83.08,66.61
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,83.74,66.8
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,91.16,69.47
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,98.71,75.23
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,100.55,76.35
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,102.34,77.45
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,168.02,128.96
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,234.73,180.24
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,150.03,113.93
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,58.89,41.69
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,139.02,105.19
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,220.02,168.01
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,127.06,95.33
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,31.8,19.81
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,67.65,48.37
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,103.76,76.83
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,175.2,132.78
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,249.06,189.64
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,159.69,120.68
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,70.84,50.87
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,242.36,185.61
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,422.76,321.06
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,268.48,204.83
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,108.42,80.49
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,123.62,92.84
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,139.21,105.37
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,150.48,114.48
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,162.27,124.06
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,177.17,136.3
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,192.96,149.3
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,108.9,82.95
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,32.92,21.41
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,59.15,43.15
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,89.85,68.63
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,75.13,56.84
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,60.33,44.8
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,176.37,144.13
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,278.74,227.51
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,192.8,153.8
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,113.39,82.61
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,37.41,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
