Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,1.89,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.03,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,4.55,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,22.87,14.73
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,39.8,29.58
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,40.59,30.15
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,41.38,30.71
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,49.91,37.93
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,58.46,45.08
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,54.25,39.32
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,50.04,35.73
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,77.81,58.21
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,104.54,79.49
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,137.22,105.06
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,170.68,130.95
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,167.63,128.13
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,164.28,125.18
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,193.17,147.59
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,222.83,170.37
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,231.71,176.74
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,240.71,183.22
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,252.55,192.26
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,264.61,201.45
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,209.69,159.22
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,153.84,115.97
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,184.54,139.96
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,216.02,164.25
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,201.91,153.16
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,187.52,141.97
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,346.83,265.05
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,523.54,395.36
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,554.58,418.86
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,584.49,442.29
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,573.63,436.42
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,561.06,429.6
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,584.8,448.84
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,583.2,450.01
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,709.42,548.09
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,802.98,616.37
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,749.77,579.88
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,700.26,546.67
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,633.87,500.19
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,568.35,452.87
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,485.26,389.11
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,406.19,325.46
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,303.63,241.3
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,211.47,158.27
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,97.44,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,9.83,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,20.41,9.7
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,30.61,21.04
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,40.84,30.64
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,46.76,36.15
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,58.51,46.6
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,72.16,58.37
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,85.68,69.75
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,97.46,79.53
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,109.14,89.08
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,115.24,93.56
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,121.23,97.91
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,146.08,112.72
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,172.71,132.75
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,191.91,146.95
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,211.84,161.74
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,229.9,174.98
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,255.42,193.9
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,315.12,238.0
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,380.72,286.08
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,442.38,331.66
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,513.95,384.31
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,628.72,469.99
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,750.17,559.47
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,792.88,589.55
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,832.77,616.87
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,868.44,639.27
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,900.86,659.35
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,927.68,676.6
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,950.79,691.44
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,968.26,703.12
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,981.76,712.4
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,988.4,716.95
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,990.98,719.09
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,986.11,717.1
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,977.24,712.75
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,962.16,705.92
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,955.64,704.88
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,927.1,687.93
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,895.32,668.95
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,855.62,645.35
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,813.46,619.75
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,759.86,584.8
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,709.69,551.56
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,643.24,506.34
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,577.59,460.04
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,494.93,396.75
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,416.21,333.4
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,313.31,249.01
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,220.66,165.98
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,105.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,11.8,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,22.59,11.93
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,35.66,25.47
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,48.66,37.45
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,49.13,38.12
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,51.71,40.41
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,80.6,65.52
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,104.88,86.03
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,122.9,100.93
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,140.47,115.19
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,149.17,121.8
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,157.53,128.09
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,181.98,137.58
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,226.46,164.19
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,246.32,166.35
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,302.17,201.31
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,361.79,252.05
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,422.77,303.42
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,479.83,350.72
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,536.46,396.32
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,589.69,438.02
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,641.32,477.22
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,688.51,512.27
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,733.16,544.59
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,775.11,575.19
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,814.45,603.4
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,849.0,625.82
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,880.46,646.1
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,906.05,663.77
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,928.07,679.19
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,944.14,690.83
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,956.35,700.11
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,962.32,705.12
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,964.37,707.75
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,973.77,715.77
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,964.85,711.75
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,947.82,701.96
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,927.15,689.88
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,897.07,671.75
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,863.97,651.49
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,828.32,630.32
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,785.14,603.49
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,730.31,567.75
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,674.71,530.53
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,607.38,483.57
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,541.05,435.02
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,457.27,369.49
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,377.67,304.62
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,276.93,220.54
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,191.54,143.93
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,90.97,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,22.4,11.93
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,39.21,28.16
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,55.8,43.21
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,40.49,30.11
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,24.4,15.96
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,30.16,20.97
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,35.95,25.91
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,49.08,37.16
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,62.27,48.29
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,89.8,71.38
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,116.04,92.94
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,100.03,75.45
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,82.85,61.33
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,125.15,94.51
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,167.69,127.38
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,131.38,98.83
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,92.36,68.04
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,139.77,105.01
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,187.98,142.11
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,148.15,110.88
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,106.64,78.3
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,102.73,75.06
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,98.72,71.75
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,111.68,81.85
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,124.92,92.14
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,140.79,104.5
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,156.98,117.08
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,168.5,126.28
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,180.18,135.63
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,170.88,128.54
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,161.4,121.33
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,163.48,123.11
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,165.6,124.95
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,180.73,136.96
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,196.39,149.42
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,186.71,142.43
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,177.03,135.42
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,178.78,137.26
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,180.87,139.38
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,310.26,244.89
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,401.53,319.32
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,315.52,251.77
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,215.17,171.51
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,184.03,147.02
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,153.13,122.12
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,118.7,93.47
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,76.25,57.79
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,49.57,35.1
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,22.19,11.78
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,10.67,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.57,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.02,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,7.2,0.53
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,11.39,4.29
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,17.12,9.4
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,22.86,14.47
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,28.63,19.44
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,34.41,24.34
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,20.61,12.24
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,6.87,0.27
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,7.64,0.9
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,8.41,1.53
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,9.57,2.15
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,10.74,3.08
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,11.13,3.36
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,11.53,3.65
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,119.46,89.37
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,223.46,169.96
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,234.76,178.02
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,246.23,186.32
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,212.84,160.75
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,177.61,133.65
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,105.15,77.39
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,31.04,19.01
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,321.35,246.8
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,618.45,466.24
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,600.29,451.55
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,587.5,441.84
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,427.58,324.54
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,229.77,174.16
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,167.77,126.72
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,105.88,78.36
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,226.81,173.64
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,348.55,267.45
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,365.34,280.84
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,382.41,294.78
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,314.83,243.47
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,228.09,176.45
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,115.34,87.78
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,13.01,4.97
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,12.62,4.71
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,12.22,4.44
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,9.53,2.24
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,6.85,0.04
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,5.7,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.55,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.41,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.15,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,6.06,0.0
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,12.53,5.26
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,19.03,11.16
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,26.7,18.07
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,34.39,24.91
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,25.56,17.0
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,16.77,9.15
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,80.14,64.28
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,135.54,111.16
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,88.72,70.74
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,33.76,23.45
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,131.99,100.52
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,225.54,170.63
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,256.29,190.85
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,302.54,224.27
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,260.37,196.24
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,205.35,156.61
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,257.66,196.19
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,316.78,240.11
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,247.15,187.48
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,168.59,127.27
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,269.17,204.55
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,372.77,281.82
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,326.14,246.72
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,267.17,202.39
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,445.36,337.75
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,613.85,460.27
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,516.05,387.96
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,393.86,297.3
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,409.17,309.57
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,424.73,321.5
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,372.25,282.54
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,318.29,242.26
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,201.98,154.0
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,108.48,81.03
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,76.28,55.88
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,45.43,31.31
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,54.28,38.61
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,63.14,45.92
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,45.68,31.93
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,28.32,17.83
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,226.3,183.03
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,406.58,325.24
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,357.83,287.15
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,309.94,250.21
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,255.85,206.74
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,190.63,153.22
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,134.46,105.72
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,80.74,58.98
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,37.83,1.91
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,13.24,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,26.09,15.8
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,41.31,30.18
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,56.2,43.67
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,53.06,41.2
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,52.58,40.82
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,65.68,52.09
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,78.65,63.02
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,105.38,85.53
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,131.25,106.84
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,137.75,111.62
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,144.1,116.27
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,167.5,128.53
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,203.22,154.69
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,188.85,143.46
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,173.45,131.82
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,193.49,146.83
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,214.16,162.12
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,223.87,169.0
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,233.66,175.94
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,353.65,265.34
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,486.22,361.09
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,433.68,322.17
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,364.89,271.41
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,333.06,248.49
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,289.27,216.3
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,265.5,198.87
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,240.88,180.61
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,245.64,184.38
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,250.41,188.09
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,484.63,364.15
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,715.64,526.12
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,827.75,607.02
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,926.93,678.15
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,554.33,421.13
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,126.92,94.59
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,146.5,110.97
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,166.86,127.22
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,194.78,149.68
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,224.04,173.15
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,206.28,160.11
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,188.47,147.0
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,206.69,162.51
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,207.69,164.3
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,177.85,140.93
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,148.27,117.37
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,245.77,198.89
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,314.59,253.26
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,229.81,182.19
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,140.81,106.28
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,67.42,13.76
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,11.45,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,22.59,13.07
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,40.18,29.17
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,57.26,44.46
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,72.75,58.18
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,86.63,70.19
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,87.45,70.56
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,86.91,69.71
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,99.6,80.22
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,111.61,90.0
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,114.45,91.84
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,114.53,91.41
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,141.21,93.62
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,193.94,121.51
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,245.94,158.19
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,300.68,201.37
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,356.5,247.62
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,412.92,294.2
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,467.25,337.81
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,521.4,380.01
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,571.47,418.57
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,620.5,455.26
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,670.15,491.84
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,711.22,522.13
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,751.57,550.57
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,789.45,576.75
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,822.34,598.5
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,852.23,617.7
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,877.26,633.05
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,898.88,646.2
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,914.75,656.52
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,941.93,674.15
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,946.61,677.54
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,947.34,678.89
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,945.46,678.81
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,939.5,676.33
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,730.01,538.82
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,482.52,362.24
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,568.69,430.47
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,627.32,476.29
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,532.99,409.33
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,422.3,329.14
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,563.84,440.76
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,658.48,513.02
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,594.06,466.92
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,530.56,420.52
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,450.67,359.14
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,374.74,298.42
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,278.52,220.14
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,197.68,150.22
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,96.36,29.16
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,25.56,16.81
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,47.52,35.74
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,40.6,29.59
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,33.7,23.53
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,34.12,23.74
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,34.54,23.94
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,52.73,37.38
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,71.02,51.96
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,159.78,120.46
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,249.34,187.15
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,312.7,229.37
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,397.27,289.05
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,448.61,325.56
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,521.4,379.4
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,573.02,419.42
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,623.36,457.58
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,664.72,488.46
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,712.08,522.58
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,752.66,552.15
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,790.74,579.62
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,824.16,602.83
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,854.59,623.65
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,879.32,640.31
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,900.58,654.82
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,915.03,665.56
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,925.7,674.03
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,945.73,688.25
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,946.95,690.32
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,940.83,687.95
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,930.89,683.26
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,913.54,674.68
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,892.69,663.88
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,864.67,646.98
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,833.63,628.04
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,797.71,606.03
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,754.36,578.59
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,508.37,399.52
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,238.06,187.95
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,206.07,164.13
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,174.14,138.97
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,139.52,110.62
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,105.32,82.02
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,70.36,52.39
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,31.14,19.23
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,13.92,0.29
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,12.54,0.0
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,25.5,16.02
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,34.1,24.34
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,42.74,32.26
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,48.35,37.32
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,53.97,42.2
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,62.9,49.73
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,67.29,53.15
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,70.66,55.73
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,73.92,58.19
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,76.21,59.66
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,86.94,68.24
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,118.25,70.97
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,179.62,102.05
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,240.93,146.52
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,302.59,197.03
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,363.56,249.31
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,424.2,301.28
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,482.77,350.8
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,540.13,398.09
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,594.54,441.71
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,647.12,482.69
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,696.31,519.34
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,743.18,553.3
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,786.16,584.55
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,826.3,612.73
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,861.05,634.61
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,892.44,654.11
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,919.01,671.29
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,941.83,686.02
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,958.54,697.26
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,971.23,706.05
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,977.51,711.81
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,979.69,715.11
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,974.53,712.89
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,965.39,708.28
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,950.0,698.85
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,930.94,687.16
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,903.66,670.58
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,883.78,659.06
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,844.5,634.75
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,802.76,608.64
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,751.98,574.73
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,699.85,539.38
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,640.08,499.33
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,577.31,455.48
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,500.09,397.22
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,426.28,338.95
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,330.27,261.69
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,243.38,187.24
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,119.94,52.01
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
