Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,13.73,0.0
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,27.83,18.05
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,36.31,26.22
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,44.84,34.01
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,50.7,39.26
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,56.54,44.3
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,60.96,47.83
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,70.64,55.79
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,73.84,58.18
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,76.96,60.48
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,79.39,62.05
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,81.68,63.49
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,111.91,66.29
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,180.45,103.28
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,241.16,146.93
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,302.18,196.43
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,361.86,247.02
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,421.16,297.18
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,478.27,344.25
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,534.05,388.82
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,587.86,431.06
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,639.98,470.75
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,688.21,505.62
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,734.17,537.82
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,775.9,567.36
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,814.87,594.37
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,848.96,616.88
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,879.76,637.27
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,905.86,654.64
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,928.31,669.77
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,944.75,681.18
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,957.26,690.25
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,963.49,696.04
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,965.72,699.44
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,960.67,698.31
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,951.71,694.81
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,936.14,687.98
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,928.96,686.81
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,900.68,670.67
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,869.25,652.39
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,829.66,628.51
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,787.72,602.69
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,739.58,570.89
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,686.33,534.83
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,621.85,490.84
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,558.12,445.14
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,478.74,384.12
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,403.13,323.54
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,309.77,247.18
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,225.07,174.13
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,108.95,51.87
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,14.95,1.59
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,29.03,19.06
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,46.19,34.79
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,63.07,50.0
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,76.61,61.97
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,88.15,71.88
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,91.88,74.78
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,98.67,80.22
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,117.15,95.72
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,135.38,110.82
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,157.76,129.02
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,184.5,150.58
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,155.71,119.13
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,121.63,92.67
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,144.93,110.61
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,168.98,128.92
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,177.82,135.57
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,186.93,142.5
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,178.24,135.42
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,168.87,127.84
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,181.21,137.36
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,193.8,147.04
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,207.41,157.17
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,221.29,167.46
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,185.62,140.05
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,149.03,111.8
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,126.76,94.46
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,104.02,76.63
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,134.21,100.41
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,165.03,124.53
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,227.33,172.72
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,292.05,222.1
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,642.23,491.53
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,922.42,690.95
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,791.24,596.11
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,637.16,482.21
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,763.59,580.25
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,870.28,659.15
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,625.55,482.2
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,338.34,262.24
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,545.01,427.93
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,727.02,566.37
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,675.75,529.69
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,623.58,492.6
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,559.02,445.5
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,488.82,392.81
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,416.56,336.39
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,348.07,280.76
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,262.07,209.05
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,184.69,142.03
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,93.31,46.96
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,15.55,2.95
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,30.83,20.29
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,42.06,30.67
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,53.24,40.7
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,72.74,57.65
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,91.57,73.67
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,100.32,80.79
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,110.9,89.29
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,131.2,105.81
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,151.67,122.18
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,160.17,128.49
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,168.31,134.48
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,186.53,138.05
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,229.35,160.6
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,265.74,189.81
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,300.34,219.16
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,339.6,246.81
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,396.08,288.72
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,445.21,324.58
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,516.37,378.5
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,567.13,419.09
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,616.59,457.74
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,657.66,489.16
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,705.1,524.18
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,744.7,553.27
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,781.76,580.15
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,813.71,602.49
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,842.52,622.1
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,808.36,595.0
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,726.23,533.6
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,839.28,617.79
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,912.49,670.1
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,697.33,518.61
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,397.86,296.0
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,490.53,366.93
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,562.86,421.23
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,744.36,557.28
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,876.72,652.18
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,845.23,631.27
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,817.24,613.81
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,776.71,588.3
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,734.24,561.14
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,681.7,525.46
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,628.47,488.53
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,564.56,442.73
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,501.65,396.27
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,418.15,332.36
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,347.27,275.74
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,261.75,205.71
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,184.78,140.21
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,93.51,49.27
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,16.75,4.57
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,32.77,21.98
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,46.5,34.52
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,59.97,46.54
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,74.27,59.1
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,90.45,73.02
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,106.65,86.55
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,124.12,100.9
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,110.7,88.97
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,104.67,83.4
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,106.26,84.27
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,107.75,85.06
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,132.76,86.63
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,186.82,114.53
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,241.02,153.35
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,296.58,198.16
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,351.9,245.15
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,407.58,292.63
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,463.15,338.92
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,514.91,381.26
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,563.58,420.96
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,611.06,458.85
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,655.5,493.73
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,698.23,526.67
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,596.49,449.68
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,439.21,328.83
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,509.21,380.89
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,573.79,427.93
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,395.61,297.4
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,184.5,137.45
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,295.47,222.36
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,402.43,302.33
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,444.26,334.22
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,506.8,381.04
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,437.83,330.56
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,387.59,293.46
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,466.7,355.69
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,523.46,400.89
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,405.78,312.01
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,269.41,206.95
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,467.36,365.37
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,633.49,494.09
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,379.67,299.88
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,114.8,87.13
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,254.75,203.5
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,374.24,299.97
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,304.41,243.66
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,226.71,180.43
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,157.76,123.25
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,91.67,67.64
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,44.18,21.76
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,17.05,5.72
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,33.79,23.35
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,42.81,32.01
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,54.47,42.68
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,61.03,48.53
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,67.55,54.12
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,69.66,55.69
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,71.96,57.37
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,80.94,64.64
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,83.83,66.58
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,84.57,66.7
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,85.35,66.85
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,114.09,68.73
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,184.0,105.57
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,245.54,149.17
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,307.8,199.22
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,368.67,250.6
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,429.04,301.34
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,487.69,349.68
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,545.18,395.57
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,599.68,438.74
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,652.27,479.23
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,701.57,515.29
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,748.62,548.67
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,791.56,579.43
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,831.62,607.52
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,866.65,629.16
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,898.3,648.44
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,924.27,664.88
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,946.39,678.87
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,963.23,689.99
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,976.0,698.66
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,982.33,703.84
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,984.51,706.54
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,979.83,704.16
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,971.14,699.42
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,955.18,688.59
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,935.46,675.45
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,907.34,657.54
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,886.54,644.47
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,847.65,619.53
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,806.24,592.95
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,754.14,559.57
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,700.79,524.85
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,640.91,485.24
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,577.73,441.4
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,498.6,383.67
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,423.13,326.25
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,330.05,254.09
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,245.44,184.75
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,124.44,72.98
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,16.72,6.15
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,33.2,22.95
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,43.45,32.48
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,56.41,44.05
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,63.14,49.97
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,69.77,55.6
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,73.56,58.49
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,77.33,61.26
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,80.38,63.49
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,83.31,65.6
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,91.93,72.35
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,93.36,73.0
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,119.25,74.32
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,177.11,103.12
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,235.44,144.83
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,294.57,192.85
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,352.66,242.57
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,412.23,293.52
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,466.73,339.43
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,519.98,383.12
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,570.82,424.47
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,620.02,463.48
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,664.77,497.37
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,706.99,528.55
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,745.63,557.27
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,781.73,583.65
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,824.04,612.18
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,851.04,629.8
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,874.56,645.65
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,894.47,659.1
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,901.52,664.0
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,904.18,666.16
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,800.14,591.61
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,668.55,495.48
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,429.88,324.33
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,177.63,132.76
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,269.55,204.76
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,352.42,268.57
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,318.31,243.16
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,283.88,217.6
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,281.99,217.78
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,279.42,217.35
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,233.81,182.16
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,188.74,146.94
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,146.37,113.73
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,119.16,92.09
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,164.04,129.7
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,205.43,162.87
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,141.84,110.19
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,79.69,58.26
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,40.59,21.35
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.98,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,19.71,8.46
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,35.2,24.04
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,52.45,39.42
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,69.29,54.19
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,81.34,64.67
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,93.9,75.33
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,108.8,87.62
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,123.44,99.46
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,142.57,114.84
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,155.37,124.78
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,159.61,127.58
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,166.49,132.55
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,173.58,131.48
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,182.01,137.38
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,174.83,131.32
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,166.11,124.27
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,222.39,166.66
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,286.92,214.96
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,344.47,256.83
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,406.13,301.81
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,284.42,212.53
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,139.04,102.39
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,182.91,136.04
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,227.72,169.94
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,316.65,236.71
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,406.34,302.78
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,425.39,316.07
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,444.83,329.76
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,635.16,472.22
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,826.3,609.25
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,776.16,571.27
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,707.74,521.56
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,778.4,575.16
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,834.87,618.34
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,805.61,597.13
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,757.32,563.52
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,560.27,421.73
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,323.06,244.23
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,299.78,227.71
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,276.49,210.48
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,417.3,323.09
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,547.89,424.31
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,453.24,352.71
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,346.26,271.32
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,287.91,226.56
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,220.32,173.37
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,176.07,138.19
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,132.07,102.4
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,84.14,62.88
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,32.51,20.31
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,15.65,5.0
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,6.29,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,21.47,10.68
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,36.54,26.14
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,47.35,36.3
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,58.14,46.15
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,75.24,61.17
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,92.24,75.71
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,86.44,70.15
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,83.67,67.23
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,86.77,69.49
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,89.74,71.61
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,90.09,71.35
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,98.21,77.65
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,159.08,112.95
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,235.05,173.37
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,240.26,161.85
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,295.13,193.08
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,353.83,243.03
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,413.96,293.99
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,469.13,339.63
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,523.69,383.28
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,575.32,423.81
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,625.3,461.51
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,672.95,495.35
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,718.75,526.4
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,759.39,554.51
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,797.41,580.05
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,831.49,600.47
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,862.52,617.83
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,888.58,634.34
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,911.06,648.65
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,927.21,658.48
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,939.45,666.0
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,945.94,671.31
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,948.46,674.32
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,944.68,673.0
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,936.99,669.44
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,921.87,660.62
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,914.76,657.08
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,889.21,641.83
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,860.39,624.7
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,822.69,602.93
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,782.54,579.33
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,733.63,548.33
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,687.0,518.39
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,625.54,478.24
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,564.59,436.07
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,491.51,383.29
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,421.4,330.05
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,331.45,259.46
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,249.5,191.55
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,146.96,95.82
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,30.68,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,7.87,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,21.16,10.71
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,34.69,24.37
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,44.85,33.84
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,54.97,43.0
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,68.89,55.24
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,86.43,70.36
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,100.83,82.31
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,115.14,93.93
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,125.21,102.12
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,135.17,110.14
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,86.76,68.64
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,30.7,20.66
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,106.55,80.66
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,176.65,135.32
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,223.86,167.75
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,297.87,221.05
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,272.21,204.78
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,243.14,184.88
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,250.15,189.89
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,256.95,194.63
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,362.17,273.92
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,482.81,363.37
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,499.95,376.0
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,515.66,387.71
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,409.36,309.43
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,274.96,207.91
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,438.31,332.38
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,593.88,446.64
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,613.36,461.03
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,646.09,485.32
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,782.26,589.47
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,901.31,678.25
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,724.44,549.78
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,500.45,380.99
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,705.96,540.68
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,878.92,670.55
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,773.14,592.45
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,656.21,506.1
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,708.08,548.42
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,741.66,576.81
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,718.21,562.25
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,690.81,544.94
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,622.69,494.89
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,566.18,452.6
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,504.18,406.27
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,443.68,359.82
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,372.08,302.46
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,291.46,236.49
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,216.7,173.78
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,148.48,115.1
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,81.31,52.77
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,7.87,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,20.82,10.88
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,33.98,24.11
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,44.12,33.7
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,54.2,43.02
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,28.52,20.06
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,3.8,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,4.94,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,6.09,0.0
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,47.18,36.2
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,86.99,70.96
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,87.68,71.28
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,88.27,71.55
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,83.47,64.11
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,78.51,59.82
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,111.24,86.32
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,144.08,112.57
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,106.43,81.88
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,66.62,49.32
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,107.68,82.72
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,149.05,116.04
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,153.05,119.16
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,157.21,122.47
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,286.85,225.14
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,421.72,328.57
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,432.95,337.15
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,444.14,346.14
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,340.58,266.08
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,222.65,173.29
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,220.99,172.23
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,219.14,170.86
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,216.39,168.53
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,213.53,166.15
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,244.08,190.48
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,275.62,215.44
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,272.9,213.63
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,270.16,211.92
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,305.55,240.34
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,322.51,254.3
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,320.37,253.59
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,317.77,252.62
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,265.75,211.68
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,197.96,157.61
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,298.13,241.5
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,358.64,292.27
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,318.11,260.49
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,277.87,228.58
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,331.35,274.03
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,376.84,309.94
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,288.59,235.06
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,213.7,169.59
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,119.83,82.7
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
