Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,22.76,12.9
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,35.07,25.38
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,42.61,32.56
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,50.23,39.51
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,55.53,44.23
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,60.82,48.76
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,64.08,51.29
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,72.83,58.53
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,75.58,60.56
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,78.25,62.51
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,80.29,63.9
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,82.2,65.19
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,115.2,73.06
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,175.07,101.39
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,234.93,144.15
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,295.1,193.64
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,354.11,245.0
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,412.7,296.28
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,469.71,344.94
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,525.51,391.24
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,578.41,434.75
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,629.51,475.66
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,676.95,511.84
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,722.11,545.32
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,763.86,576.55
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,802.91,605.25
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,837.15,627.96
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,868.19,647.8
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,894.14,665.41
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,916.41,680.6
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,933.1,690.8
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,945.83,698.47
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,951.85,702.81
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,953.8,704.66
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,949.93,703.18
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,942.13,699.29
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,926.78,691.84
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,907.76,682.04
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,882.54,666.72
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,864.17,656.18
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,826.62,632.89
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,786.58,607.7
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,737.83,574.76
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,687.68,540.32
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,630.57,501.03
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,570.63,457.21
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,497.06,400.21
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,426.59,343.5
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,339.59,272.71
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,260.1,204.86
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,160.59,112.69
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,43.32,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,10.23,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,22.14,12.4
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.56,26.37
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,44.76,34.05
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,52.96,41.43
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,58.85,46.61
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,64.69,51.56
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,68.43,54.44
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,72.12,57.2
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,81.01,64.49
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,83.77,66.46
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,85.58,67.48
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,87.28,68.42
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,110.15,68.56
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,177.37,102.5
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,236.71,144.12
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,296.56,192.51
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,355.18,242.32
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,413.45,291.97
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,469.78,339.33
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,525.02,384.52
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,577.58,427.09
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,628.42,467.16
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,676.5,503.35
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,722.62,537.11
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,763.87,567.65
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,802.44,595.74
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,837.4,620.17
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,869.24,641.65
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,895.67,659.47
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,918.44,674.92
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,935.24,686.47
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,948.07,695.54
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,954.63,700.31
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,957.15,702.58
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,953.39,701.18
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,945.7,697.36
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,930.46,688.06
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,911.56,676.46
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,896.62,667.97
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,867.25,649.72
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,829.76,626.04
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,789.75,600.44
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,741.9,568.98
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,692.47,535.89
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,635.67,497.39
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,575.84,454.16
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,503.88,399.55
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,434.62,344.87
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,346.04,274.05
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,265.07,206.16
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,164.01,115.04
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,45.5,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.17,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,22.93,13.08
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,33.78,23.68
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,41.05,30.41
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,48.34,36.9
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,53.06,40.99
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,62.52,49.05
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,66.8,52.47
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,70.97,55.73
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,73.79,57.66
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,76.51,59.48
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,79.16,61.23
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,81.61,62.81
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,113.22,70.23
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,172.84,97.19
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,232.43,138.32
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,291.87,185.62
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,350.29,234.67
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,408.18,283.48
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,464.13,329.42
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,518.62,372.82
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,570.12,413.41
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,619.75,451.42
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,648.16,470.5
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,654.03,472.32
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,725.32,525.56
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,789.24,573.81
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,822.14,595.38
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,851.83,614.27
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,876.88,630.96
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,898.29,645.39
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,866.08,623.35
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,798.89,575.36
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,882.83,637.28
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,933.9,671.99
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,808.2,588.29
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,634.49,465.64
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,777.39,573.58
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,890.94,653.62
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,840.36,620.61
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,794.6,591.9
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,671.0,507.25
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,543.3,416.21
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,422.06,326.66
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,291.33,226.62
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,258.84,202.79
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,226.19,177.94
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,191.23,150.56
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,156.33,122.48
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,118.82,91.7
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,82.1,60.81
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,40.47,24.7
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,5.9,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,11.48,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,24.03,14.17
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,35.94,25.7
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,44.2,33.32
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,52.39,40.62
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,57.6,45.13
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,62.77,49.46
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,66.56,52.36
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,76.07,60.09
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,79.0,62.21
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,81.82,64.23
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,83.09,64.8
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,84.3,65.33
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,105.82,65.32
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,173.5,98.93
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,232.35,139.46
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,291.84,186.95
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,350.27,236.53
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,408.27,286.04
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,464.66,332.92
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,519.99,377.57
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,572.48,419.47
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,623.18,458.76
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,671.41,494.23
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,717.79,527.26
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,758.87,556.68
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,797.16,583.53
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,831.73,605.19
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,863.11,623.96
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,889.03,640.76
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,911.22,655.23
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,927.85,666.2
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,940.51,674.79
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,947.33,680.32
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,950.11,683.47
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,944.86,681.64
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,935.71,677.49
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,921.27,670.49
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,903.18,661.15
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,876.44,646.44
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,856.55,636.21
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,819.62,614.17
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,780.2,590.23
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,731.49,559.36
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,681.44,526.89
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,625.63,489.23
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,567.01,447.15
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,496.9,394.13
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,429.36,340.95
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,346.03,274.07
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,269.57,209.7
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,175.19,125.29
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,62.24,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,5.9,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,11.54,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,25.57,15.56
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,39.65,28.92
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,49.67,38.2
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,59.63,47.15
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,74.03,59.73
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,87.47,71.2
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,104.74,85.57
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,119.17,97.22
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,102.26,82.3
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,88.29,70.01
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,90.79,71.6
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,93.08,73.0
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,120.01,78.76
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,174.86,103.93
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,230.51,142.78
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,286.54,187.88
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,341.71,234.88
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,396.89,282.3
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,450.15,327.22
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,502.44,370.23
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,552.15,410.92
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,600.46,449.54
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,641.28,481.36
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,688.35,516.77
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,727.78,546.44
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,764.76,573.79
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,688.88,513.64
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,556.69,412.03
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,398.96,298.14
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,208.94,155.61
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,225.39,168.48
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,242.17,181.3
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,517.26,391.26
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,769.49,573.44
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,838.77,625.48
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,888.8,662.87
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,764.12,575.76
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,621.97,471.88
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,721.75,550.26
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,799.86,609.98
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,760.92,584.67
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,719.97,558.24
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,675.63,527.73
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,629.71,495.13
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,570.17,452.02
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,511.24,408.19
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,447.97,359.55
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,386.55,310.39
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,305.22,243.15
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,228.18,177.56
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,129.13,91.67
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.59,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,2.64,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,4.54,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,7.58,1.01
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,10.63,3.73
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,13.31,6.08
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,15.99,8.39
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,52.93,40.47
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,87.44,69.87
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,64.22,49.71
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,38.35,27.37
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,34.14,23.62
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,29.94,19.9
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,54.32,38.54
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,78.52,57.9
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,55.6,39.25
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,32.4,20.47
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,68.14,49.02
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,102.77,76.37
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,135.2,101.65
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,168.32,127.31
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,130.21,97.52
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,90.59,66.38
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,135.49,101.46
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,181.26,136.67
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,144.11,107.81
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,105.97,78.06
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,212.54,160.78
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,333.49,252.03
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,416.74,315.03
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,517.78,389.99
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,465.49,351.46
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,424.89,321.63
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,342.94,261.12
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,244.26,186.42
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,188.09,143.49
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,132.27,99.99
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,235.38,182.33
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,334.88,260.91
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,218.01,169.93
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,97.09,73.18
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,275.03,220.1
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,431.33,346.43
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,212.32,171.33
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,5.33,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,4.56,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,3.8,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.03,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.27,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.51,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.76,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.38,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.26,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,29.8,18.98
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,45.3,33.45
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,60.0,46.71
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,74.43,59.45
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,87.58,70.76
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,101.99,82.88
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,101.17,81.74
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,100.06,80.34
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,132.93,107.63
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,159.71,129.39
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,157.38,126.75
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,153.59,122.97
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,184.57,135.61
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,228.3,161.14
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,248.1,166.01
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,291.43,193.36
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,349.32,246.18
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,386.98,281.33
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,437.37,318.65
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,505.36,370.57
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,554.38,410.33
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,602.15,448.12
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,649.81,484.15
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,689.06,513.52
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,727.81,542.43
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,764.18,569.03
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,742.26,548.26
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,682.66,501.0
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,792.31,582.93
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,875.72,643.25
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,892.72,653.0
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,905.95,660.81
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,911.8,665.17
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,913.77,667.12
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,909.62,665.16
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,901.68,660.84
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,898.83,661.2
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,880.24,651.05
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,854.17,634.88
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,825.02,616.65
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,787.91,593.62
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,748.47,568.75
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,704.99,539.75
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,656.6,506.8
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,598.93,467.07
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,541.6,426.06
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,472.77,373.89
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,406.55,321.77
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,324.64,256.1
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,249.52,193.27
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,156.98,113.04
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,68.77,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,23.19,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,13.13,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,29.86,18.92
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,46.45,34.05
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,58.31,44.7
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,69.42,54.41
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,77.89,61.57
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,86.18,68.36
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,88.8,70.2
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,92.78,73.14
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,95.97,75.36
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,98.98,77.41
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,98.46,76.55
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,98.02,75.78
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,114.09,74.41
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,168.23,98.61
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,228.82,140.0
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,283.12,182.37
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,337.05,226.93
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,391.0,271.78
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,443.26,314.8
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,494.61,356.04
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,543.56,395.17
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,591.13,432.3
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,634.97,466.01
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,676.67,497.46
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,715.23,526.03
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,751.52,552.53
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,782.06,573.43
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,809.52,591.89
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,832.85,608.46
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,852.78,622.38
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,864.9,631.06
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,873.25,637.38
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,877.02,641.88
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,877.1,644.07
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,875.09,643.72
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,861.08,635.42
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,842.61,624.04
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,821.0,610.57
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,786.24,587.55
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,749.18,562.82
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,708.38,536.26
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,658.13,502.75
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,603.26,463.96
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,548.93,424.84
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,489.59,382.05
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,431.72,339.16
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,347.48,274.8
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,283.12,223.77
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,214.06,167.62
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,150.45,114.64
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,76.97,53.03
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,6.29,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,12.31,0.0
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,27.74,17.44
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,42.84,31.28
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,55.6,42.75
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,68.08,53.71
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,77.2,61.49
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,86.11,68.87
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,94.39,75.56
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,102.33,81.85
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,107.28,85.52
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,113.0,89.8
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,118.44,93.64
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,123.36,97.01
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,137.91,94.99
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,188.45,117.98
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,241.73,154.6
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,294.85,196.16
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,345.38,237.67
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,396.51,280.04
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,446.13,320.43
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,494.96,359.23
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,541.28,395.85
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,586.75,430.91
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,598.27,438.85
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,591.84,432.8
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,479.58,352.68
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,345.68,254.07
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,381.43,280.0
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,418.61,306.19
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,480.45,351.18
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,558.27,406.51
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,566.03,412.07
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,572.76,417.29
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,576.49,420.62
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,579.01,423.17
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,620.36,453.57
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,641.97,470.36
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,738.54,543.01
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,818.46,603.18
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,787.99,583.21
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,755.02,562.18
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,490.3,373.41
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,233.37,177.31
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,326.67,252.89
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,411.22,319.35
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,423.41,330.72
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,444.38,348.1
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,376.19,295.92
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,311.64,245.28
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,228.1,178.43
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,163.34,124.7
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,98.67,69.64
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,27.35,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,10.75,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,7.47,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,14.38,0.0
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,29.6,18.99
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,44.27,32.41
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,59.89,46.29
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,75.09,59.51
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,85.29,68.13
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,95.29,76.33
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,68.86,53.49
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,45.23,33.11
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,54.53,40.88
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,63.87,48.58
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,71.29,54.5
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,78.32,60.04
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,131.42,98.6
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,183.58,137.75
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,216.35,151.94
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,299.25,204.94
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,339.66,234.06
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,391.01,273.05
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,441.44,313.23
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,490.27,350.91
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,535.81,385.96
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,580.5,419.48
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,582.07,420.39
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,563.62,406.11
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,608.35,438.5
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,655.27,471.76
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,692.98,497.77
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,726.83,521.12
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,610.43,440.97
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,464.64,338.11
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,584.3,426.07
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,708.71,513.28
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,790.78,572.66
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,860.88,624.1
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,846.7,614.64
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,829.02,603.7
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,693.46,509.83
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,529.71,393.84
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,505.66,379.09
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,480.25,362.32
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,488.8,370.7
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,475.57,363.42
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,503.95,387.05
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,542.25,416.72
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,483.72,374.35
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,426.59,332.59
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,347.16,272.97
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,286.53,225.66
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,218.31,170.82
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,155.53,118.95
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,80.46,56.48
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
