Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,11.43,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,30.52,19.95
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,48.59,36.43
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,66.63,52.53
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,84.02,67.73
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,98.17,79.77
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,111.95,91.2
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,122.51,99.64
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,132.74,107.65
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,140.84,113.77
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,143.23,115.08
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,147.19,117.72
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,150.85,120.1
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,163.69,117.9
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,209.34,139.14
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,254.27,168.46
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,301.55,203.88
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,335.82,238.41
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,363.34,265.28
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,402.24,293.12
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,454.47,330.59
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,483.73,352.57
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,514.11,375.31
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,527.21,384.34
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,536.14,389.91
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,559.58,405.97
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,577.16,417.61
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,687.57,497.35
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,796.36,573.84
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,818.76,588.28
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,837.83,601.27
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,809.17,579.3
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,776.43,554.76
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,756.22,543.44
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,732.87,529.78
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,734.53,532.73
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,733.21,533.59
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,714.56,521.98
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,693.41,508.83
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,678.98,501.16
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,661.33,491.22
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,512.88,386.87
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,372.99,284.51
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,338.74,260.41
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,304.62,235.42
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,267.92,208.4
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,231.42,180.92
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,257.2,202.52
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,286.38,224.81
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,218.28,170.02
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,155.57,118.55
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,82.07,57.69
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,13.11,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,6.29,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,12.2,0.5
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,27.99,17.77
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,43.13,31.48
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,59.55,46.02
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,75.75,60.08
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,89.63,71.81
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,104.12,83.77
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,118.85,95.66
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,130.9,105.09
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,146.23,117.09
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,161.18,128.59
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,166.28,131.98
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,171.01,135.09
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,179.76,135.17
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,178.22,133.36
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,201.87,150.72
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,226.52,168.75
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,181.31,134.74
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,131.03,96.67
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,133.06,98.22
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,135.12,99.71
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,203.31,151.46
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,272.55,202.68
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,237.83,176.58
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,201.48,149.58
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,239.29,177.78
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,277.97,205.84
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,270.3,200.09
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,262.19,194.3
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,260.95,194.07
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,259.54,193.69
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,251.82,188.37
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,243.86,182.87
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,170.93,128.33
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,98.5,72.62
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,104.49,77.61
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,110.57,82.55
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,241.79,186.17
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,372.76,286.11
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,322.76,248.44
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,272.64,210.88
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,267.98,208.42
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,262.83,205.39
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,184.1,143.8
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,99.09,75.57
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,85.08,64.72
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,71.03,53.52
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,58.3,43.1
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,45.54,32.48
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,33.65,22.48
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,22.12,12.65
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,13.31,4.96
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.54,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,3.54,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,6.83,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,18.3,10.02
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,29.83,20.65
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,43.71,33.28
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,57.43,45.63
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,75.62,61.72
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,93.54,77.3
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,115.28,95.79
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,134.56,111.82
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,138.91,114.86
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,145.17,119.53
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,159.06,130.59
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,179.03,146.58
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,204.34,158.2
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,234.08,175.51
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,253.56,190.49
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,277.07,209.84
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,295.27,224.09
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,312.77,237.77
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,293.55,223.5
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,269.21,205.06
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,287.93,219.22
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,307.38,233.75
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,296.34,224.9
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,281.88,213.59
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,309.39,234.29
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,335.79,253.91
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,321.81,243.42
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,297.13,225.06
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,269.71,204.64
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,241.51,183.48
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,242.24,184.3
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,242.92,185.03
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,238.52,181.89
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,234.01,178.71
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,310.02,237.47
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,374.48,286.47
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,377.27,289.87
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,379.58,293.27
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,310.01,240.55
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,224.2,174.32
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,118.0,90.68
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,20.66,11.41
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,47.57,33.73
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,75.54,56.86
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,64.97,48.45
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,54.48,40.01
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,45.2,32.36
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,35.94,24.6
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,27.09,17.12
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,18.27,9.56
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,11.01,3.2
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,3.78,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,1.97,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,2.75,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,5.3,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,13.69,5.97
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,22.11,13.66
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,32.1,22.62
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,42.12,31.48
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,53.08,41.07
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,63.76,50.27
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,94.59,76.6
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,124.06,101.27
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,98.26,78.78
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,69.31,53.79
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,77.12,60.12
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,84.8,66.26
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,99.93,75.14
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,115.34,87.14
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,99.28,74.04
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,82.36,60.37
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,177.59,134.2
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,262.8,198.37
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,270.52,203.59
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,277.79,208.57
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,271.34,203.66
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,265.14,198.94
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,331.0,247.5
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,402.34,298.89
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,355.42,264.55
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,298.5,222.72
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,392.36,292.07
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,485.14,358.55
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,337.46,251.63
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,176.86,131.42
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,223.75,167.44
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,271.93,203.78
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,330.16,247.66
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,375.99,282.05
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,471.06,354.08
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,548.34,412.19
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,510.17,385.61
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,471.09,358.47
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,652.4,499.21
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,790.15,602.93
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,583.28,451.82
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,361.79,281.84
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,331.8,260.43
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,301.16,237.6
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,268.09,212.74
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,234.93,187.24
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,316.56,255.52
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,387.06,311.71
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,311.25,248.69
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,238.45,186.9
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,160.0,119.15
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,84.76,31.96
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,28.3,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,1.97,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,9.1,2.08
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,14.44,6.97
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,20.94,12.82
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,27.46,18.6
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,49.84,38.24
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,70.65,56.27
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,70.23,55.57
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,69.59,54.69
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,117.21,94.91
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,152.84,124.19
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,131.89,106.02
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,98.93,78.03
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,119.72,90.87
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,141.19,107.41
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,188.59,143.13
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,244.53,184.84
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,243.12,183.91
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,247.16,187.22
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,253.66,191.71
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,259.97,196.02
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,199.2,149.91
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,134.75,100.41
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,204.24,153.65
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,274.93,206.44
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,498.13,376.53
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,730.73,544.99
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,657.41,487.09
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,542.22,399.74
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,525.2,388.29
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,492.92,365.45
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,540.22,400.48
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,575.04,426.25
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,456.14,340.58
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,315.76,236.93
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,469.08,354.05
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,623.89,467.17
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,399.67,304.37
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,166.08,125.48
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,296.12,228.85
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,434.7,334.88
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,434.29,336.65
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,431.02,336.84
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,281.01,220.9
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,113.28,86.35
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,97.99,74.68
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,82.65,62.58
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,68.17,50.86
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,53.63,38.88
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,39.92,27.47
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,26.74,16.34
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,16.76,7.72
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,6.83,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,3.54,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,2.75,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,5.3,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,12.92,5.46
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,20.57,12.52
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,29.78,20.88
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,39.02,29.14
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,49.45,38.37
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,59.59,47.21
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,69.89,55.96
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,80.11,64.5
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,89.56,72.26
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,98.94,79.86
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,108.25,87.33
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,117.48,94.65
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,149.07,115.39
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,182.11,140.76
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,194.32,149.53
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,206.76,158.62
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,218.02,166.86
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,229.32,175.12
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,216.3,164.72
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,202.11,153.47
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,160.94,121.64
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,117.9,88.06
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,185.02,140.09
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,253.21,191.7
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,341.91,258.37
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,433.58,325.75
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,350.67,263.94
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,254.58,191.73
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,349.85,263.81
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,441.04,330.85
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,393.63,295.93
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,344.1,259.53
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,507.74,384.16
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,675.07,506.0
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,492.33,373.14
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,305.93,232.6
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,206.5,157.83
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,126.42,95.57
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,132.97,101.14
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,139.81,106.87
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,396.36,315.37
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,618.92,487.89
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,389.04,310.24
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,150.15,117.18
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,130.05,101.72
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,110.17,85.88
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,90.5,69.96
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,70.92,53.8
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,53.48,39.17
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,35.73,24.05
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,21.39,11.63
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,8.35,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.33,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,1.89,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.03,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,4.17,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,5.31,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,8.74,2.15
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,12.18,5.2
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,14.1,6.88
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,16.03,8.54
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,17.58,9.85
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,19.13,11.16
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,31.07,21.49
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,43.07,31.73
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,39.34
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,65.66,48.51
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,75.24,56.2
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,84.59,63.66
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,76.43,56.91
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,68.13,50.1
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,105.59,79.99
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,143.33,109.52
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,317.26,242.35
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,504.19,377.66
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,530.05,394.83
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,555.02,412.24
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,562.7,416.93
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,564.41,417.34
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,581.89,429.25
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,598.38,440.24
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,548.72,404.97
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,481.7,357.37
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,419.4,312.67
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,354.31,265.05
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,352.04,264.19
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,349.47,262.77
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,284.92,215.32
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,206.41,156.47
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,224.05,170.81
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,242.24,185.25
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,226.28,173.52
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,210.23,161.73
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,180.95,139.67
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,151.78,117.3
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,137.66,106.47
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,123.7,95.61
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,107.26,82.8
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,90.82,69.78
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,254.59,207.19
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,384.17,309.73
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,305.28,244.37
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,239.11,188.17
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,162.09,122.05
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,89.95,45.06
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,29.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,9.83,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,18.91,7.44
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,30.59,20.72
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,42.27,31.57
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,50.61,39.22
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,61.13,48.52
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,66.23,52.85
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,77.44,62.34
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,90.91,73.57
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,104.26,84.49
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,114.3,92.45
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,124.26,100.25
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,135.75,109.25
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,147.14,118.06
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,170.39,136.46
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,196.39,149.14
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,206.42,155.78
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,228.74,172.06
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,265.35,198.89
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,305.09,228.03
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,353.16,262.04
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,416.84,307.69
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,484.21,355.56
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,573.52,420.96
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,617.67,453.85
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,660.35,485.11
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,698.11,512.8
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,733.62,538.37
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,764.92,560.59
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,793.43,580.58
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,817.71,596.62
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,838.62,610.49
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,853.08,619.0
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,863.85,625.22
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,869.63,629.57
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,871.7,631.68
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,866.99,630.06
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,870.82,634.2
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,856.0,627.39
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,837.8,618.52
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,812.06,603.37
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,783.43,586.22
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,748.29,565.19
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,714.83,545.06
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,668.64,514.68
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,621.44,482.22
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,566.73,443.55
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,512.32,403.96
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,447.24,354.17
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,384.64,304.71
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,311.01,245.36
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,239.56,186.0
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,162.06,120.6
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,90.35,47.14
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,29.91,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,9.05,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,17.59,6.54
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,35.21,24.11
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,52.31,39.47
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,30.79,21.19
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,6.83,0.31
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,58.6,45.34
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,105.29,85.17
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,100.09,80.24
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,106.22,84.95
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,136.16,109.43
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,156.26,125.33
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,177.97,142.35
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,188.88,150.41
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,201.62,160.21
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,230.15,169.47
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,196.74,145.12
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,137.37,102.04
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,160.54,119.72
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,184.27,137.62
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,198.24,148.08
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,212.48,158.75
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,280.93,209.78
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,356.64,265.19
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,430.34,318.26
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,513.63,377.38
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,446.77,329.21
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,365.26,269.86
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,504.28,372.63
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,654.25,478.74
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,739.39,540.56
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,820.11,599.2
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,740.96,540.67
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,642.77,468.91
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,751.28,550.02
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,849.28,621.37
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,739.58,543.61
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,617.25,456.15
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,702.81,521.4
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,772.86,574.04
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,677.61,507.1
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,572.65,432.65
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,489.14,373.24
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,390.92,301.13
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,469.29,364.13
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,536.82,417.24
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,480.82,376.33
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,426.02,335.85
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,348.03,276.26
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,288.34,229.04
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,223.99,176.69
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,164.53,127.17
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,95.33,69.35
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,37.1,17.07
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,13.93,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,10.62,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,20.24,8.54
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,34.15,23.09
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,47.84,35.5
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,49.17,36.97
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,52.87,40.21
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,74.55,58.81
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,95.68,76.65
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,100.82,80.55
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,110.15,87.91
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,127.1,101.69
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,148.36,118.87
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,164.95,131.77
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,189.93,151.31
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,185.15,146.96
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,196.1,147.54
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,204.26,153.06
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,221.57,165.8
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,226.87,169.66
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,231.74,173.27
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,200.18,149.17
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,166.27,123.25
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,168.47,124.95
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,170.68,126.6
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,134.84,99.22
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,97.78,70.69
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,149.88,110.84
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,202.93,151.14
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,400.27,298.85
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,597.09,438.82
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,654.4,479.97
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,705.27,517.33
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,441.34,330.34
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,136.3,100.06
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,412.43,311.41
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,665.55,492.93
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,649.54,481.34
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,631.53,469.88
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,538.24,403.44
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,462.81,348.45
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,580.14,439.87
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,689.53,522.74
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,534.43,409.66
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,389.76,300.79
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,476.68,371.0
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,551.84,430.11
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,496.36,389.31
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,441.99,348.93
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,376.69,298.31
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,302.67,239.74
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,236.78,186.37
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,176.44,136.19
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,113.49,83.4
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,46.49,23.71
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,17.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
