Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,10.62,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,20.36,8.84
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,33.23,22.33
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,46.06,33.99
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,24.24,15.41
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.27,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,15.22,7.6
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,28.25,18.85
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,32.88,22.7
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,37.53,26.51
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,48.74,35.85
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,60.0,45.09
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,65.48,49.4
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,70.98,53.69
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,76.25,57.89
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,81.45,59.17
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,147.83,110.25
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,213.03,159.22
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,223.91,167.13
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,227.46,169.66
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,190.87,141.83
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,143.21,105.42
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,212.15,157.71
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,282.04,209.77
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,350.55,260.32
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,426.32,315.59
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,386.91,286.79
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,343.22,254.76
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,317.48,235.58
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,281.76,208.9
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,212.06,157.11
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,141.4,103.77
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,200.04,148.54
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,260.25,193.85
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,583.17,439.45
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,851.39,631.13
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,751.8,557.45
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,630.61,468.63
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,632.91,473.7
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,632.44,476.28
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,702.86,531.04
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,754.38,571.79
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,622.3,476.39
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,488.39,377.2
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,445.31,346.48
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,401.99,314.66
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,360.49,284.1
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,319.27,253.01
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,272.54,216.25
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,215.53,170.57
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,168.56,132.08
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,124.19,94.93
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,77.89,55.84
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,27.41,12.26
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,11.63,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,11.02,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,20.94,9.45
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,35.78,24.49
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,50.52,37.81
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,63.47,49.28
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,77.02,60.97
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,85.17,67.89
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,92.31,73.8
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,105.52,84.57
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,129.28,104.01
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,145.61,116.95
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,166.35,133.34
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,182.66,145.92
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,188.38,149.81
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,198.78,157.78
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,224.91,166.03
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,250.17,184.95
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,259.42,192.79
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,263.87,196.57
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,266.08,198.61
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,330.38,244.69
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,411.36,303.1
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,411.44,304.1
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,409.99,303.55
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,422.09,312.26
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,437.77,323.5
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,467.07,344.82
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,496.98,366.38
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,421.11,311.48
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,343.05,254.11
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,405.95,300.96
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,471.52,348.85
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,463.06,342.79
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,453.58,336.26
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,526.95,391.02
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,585.74,434.71
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,511.06,380.5
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,416.82,311.7
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,587.81,442.82
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,736.08,553.13
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,564.91,428.08
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,400.51,304.48
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,424.14,325.78
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,460.91,355.9
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,469.93,365.01
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,489.71,381.69
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,414.65,325.74
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,360.44,284.48
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,301.21,238.21
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,234.23,184.88
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,178.13,139.42
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,125.43,95.82
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,67.32,47.63
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,17.18,5.94
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,4.72,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,9.11,0.97
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,21.37,12.32
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,33.51,23.12
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,47.32,35.23
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,60.99,47.01
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,82.93,65.72
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,104.72,84.03
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,123.58,99.4
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,137.71,110.58
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,132.94,106.19
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,127.59,101.39
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,157.11,125.08
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,173.81,137.99
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,175.87,139.26
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,194.07,146.18
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,212.66,159.47
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,220.96,165.01
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,203.52,151.91
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,171.71,127.79
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,219.2,163.43
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,261.87,194.86
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,249.06,185.22
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,228.98,170.19
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,255.24,189.84
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,282.15,209.79
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,305.94,227.37
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,329.67,244.84
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,348.87,258.47
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,368.5,272.35
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,376.48,278.35
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,384.29,284.29
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,378.64,280.45
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,372.37,276.22
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,416.42,309.39
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,461.44,342.9
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,405.59,302.26
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,348.56,260.51
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,347.16,260.47
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,345.41,260.06
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,235.1,177.06
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,118.42,87.11
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,168.29,126.97
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,235.83,180.12
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,238.78,183.44
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,240.62,185.99
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,211.95,164.38
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,183.54,142.62
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,154.01,119.54
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,124.83,96.24
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,94.83,71.74
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,59.91,42.96
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,36.98,23.72
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,14.49,4.28
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,7.47,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.15,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,6.06,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,15.22,7.11
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,24.41,15.26
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,35.57,25.0
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,46.67,34.56
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,67.3,52.15
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,87.38,69.04
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,65.03,49.87
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,39.07,27.68
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,46.81,34.12
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,54.58,40.53
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,32.62,21.91
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,10.73,3.4
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,105.42,82.34
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,190.82,144.44
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,216.27,162.64
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,255.87,191.87
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,303.11,223.69
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,364.39,267.42
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,358.14,266.45
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,336.46,252.4
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,380.65,284.6
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,425.19,316.77
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,491.57,365.34
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,571.58,423.39
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,595.37,442.56
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,621.51,464.06
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,464.47,349.12
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,272.74,203.37
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,452.85,339.87
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,634.02,472.27
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,578.72,431.05
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,530.52,395.09
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,699.28,523.89
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,844.56,632.2
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,761.93,570.25
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,665.65,498.74
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,616.89,463.8
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,567.2,427.68
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,549.75,416.22
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,530.33,403.18
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,544.43,416.96
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,570.72,439.27
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,491.78,381.32
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,432.28,336.97
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,382.5,300.01
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,334.93,263.89
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,272.97,216.07
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,226.5,179.15
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,175.09,137.24
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,126.81,97.1
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,68.78,48.9
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,19.22,7.8
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,9.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,10.23,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,19.7,8.92
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,38.08,26.36
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,56.01,42.35
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,37.64,26.89
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,14.45,6.87
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,13.31,5.88
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,12.18,4.87
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,23.29,14.35
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,34.45,23.75
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,26.02,16.49
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,9.28
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,57.73,42.94
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,96.17,74.6
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,128.46,100.91
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,161.27,121.43
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,196.89,147.91
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,222.62,166.57
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,236.49,176.49
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,250.74,186.73
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,320.79,237.46
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,392.04,288.85
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,330.76,244.81
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,253.39,187.76
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,254.39,188.56
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,255.23,189.12
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,267.65,198.24
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,280.24,207.45
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,259.87,191.92
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,238.74,175.91
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,263.55,194.22
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,288.86,212.58
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,358.16,262.98
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,418.56,305.79
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,418.56,305.4
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,418.14,304.99
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,503.99,366.6
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,572.55,414.11
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,714.12,514.44
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,819.42,586.79
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,797.6,571.36
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,772.48,555.45
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,737.55,536.48
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,700.53,515.39
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,659.57,490.01
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,616.92,462.75
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,562.51,426.98
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,508.38,390.04
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,447.99,346.9
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,389.28,303.06
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,317.41,246.75
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,247.67,190.22
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,170.91,127.03
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,103.93,65.93
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,34.0,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,12.2,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,23.1,11.63
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,38.1,26.46
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,53.1,39.89
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,47.49,35.38
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,43.66,32.11
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,44.42,32.74
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,45.19,33.3
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,69.62,53.9
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,92.47,72.81
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,124.9,99.36
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,155.97,124.31
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,160.28,127.13
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,172.23,136.17
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,197.91,156.4
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,224.48,165.58
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,251.81,184.1
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,280.28,204.52
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,308.28,225.42
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,337.36,247.31
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,350.82,257.85
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,368.2,270.84
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,425.04,311.93
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,492.62,361.0
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,525.6,384.54
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,559.35,408.41
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,631.96,463.55
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,717.74,527.75
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,682.91,499.75
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,617.57,449.94
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,725.1,530.98
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,821.43,602.77
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,835.95,612.38
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,846.82,620.14
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,852.33,624.44
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,854.18,626.44
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,846.7,622.33
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,835.72,616.03
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,820.56,607.99
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,808.62,602.23
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,782.81,585.77
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,754.32,567.44
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,719.27,544.96
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,682.23,520.76
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,637.85,489.84
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,592.41,457.67
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,538.07,419.03
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,476.9,374.38
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,417.06,329.29
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,359.46,284.35
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,290.62,228.98
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,227.64,176.68
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,156.13,116.62
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,85.06,53.9
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,29.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,9.05,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,17.51,7.54
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,33.27,22.49
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,48.56,36.19
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,63.43,49.26
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,78.16,61.93
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,91.12,72.94
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,102.37,82.28
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,97.06,77.34
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,95.61,75.67
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,115.76,92.23
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,135.24,108.03
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,162.07,129.44
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,190.5,151.8
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,171.56,136.02
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,175.01,132.0
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,216.09,161.32
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,271.4,200.98
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,264.44,196.27
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,252.53,187.85
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,197.52,146.53
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,126.9,92.85
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,272.99,202.67
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,422.22,310.94
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,486.81,357.42
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,557.11,408.21
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,629.14,462.71
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,703.14,518.96
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,733.03,539.38
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,773.61,566.48
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,797.5,583.11
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,817.99,597.27
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,785.94,571.89
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,736.09,534.43
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,635.1,464.71
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,526.34,387.58
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,600.64,442.98
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,657.01,484.32
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,746.53,550.27
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,810.88,596.46
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,784.39,579.15
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,760.36,564.31
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,725.81,543.68
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,689.23,520.85
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,642.58,489.57
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,595.18,457.06
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,541.44,419.32
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,488.06,380.78
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,416.25,327.14
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,355.52,280.12
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,286.73,225.4
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,223.7,173.53
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,151.55,113.38
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,80.03,51.27
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,27.06,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.27,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.03,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,11.79,4.67
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,20.59,12.32
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,16.02,8.29
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,11.44,4.28
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,83.24,65.46
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,146.07,116.76
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,162.75,129.27
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,190.69,150.73
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,184.1,145.4
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,217.49,153.1
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,228.75,150.63
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,261.18,168.42
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,310.61,208.81
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,360.38,250.5
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,409.51,291.34
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,457.59,330.62
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,503.39,367.53
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,548.28,402.93
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,589.89,435.79
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,634.79,470.57
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,672.25,498.06
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,707.66,523.39
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,740.4,546.85
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,770.61,568.18
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,794.85,584.76
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,815.75,598.81
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,832.57,608.25
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,845.79,615.3
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,852.15,619.1
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,854.84,620.62
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,852.36,619.38
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,846.23,615.94
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,833.4,608.24
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,817.24,598.51
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,795.12,585.42
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,769.88,570.28
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,736.81,550.21
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,705.08,530.84
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,660.43,501.57
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,614.77,470.66
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,561.97,433.87
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,509.32,396.15
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,441.97,345.36
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,377.62,295.41
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,303.22,236.8
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,240.56,185.45
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,168.44,125.72
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,106.2,70.01
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,34.47,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,12.2,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,23.12,11.94
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,36.66,25.36
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,49.95,37.39
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,64.07,49.92
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,78.4,62.39
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,93.51,75.26
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,108.17,87.53
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,114.25,92.16
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,121.81,97.96
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,136.36,109.71
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,151.69,121.99
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,168.23,134.89
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,186.06,148.7
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,158.58,125.95
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,136.11,102.46
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,179.76,135.5
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,224.31,168.58
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,179.46,134.14
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,129.57,95.79
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,250.27,186.26
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,371.25,274.28
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,394.89,291.64
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,418.99,309.58
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,336.37,249.97
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,238.58,177.55
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,144.82,106.88
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,48.33,32.27
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,52.63,35.68
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,56.92,39.04
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,55.73,38.13
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,54.52,37.21
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,52.51,35.66
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,50.49,34.12
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,41.48,27.15
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,32.5,20.16
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,37.12,23.91
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,41.72,27.68
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,39.35,25.91
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,36.98,24.15
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,74.6,54.36
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,114.12,85.95
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,166.92,128.52
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,237.34,184.4
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,323.9,254.77
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,402.64,317.61
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,360.42,285.84
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,318.81,254.32
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,253.44,202.61
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,204.69,163.07
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,159.55,125.76
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,116.62,89.71
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,64.73,46.38
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,20.78,9.86
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,12.2,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,23.07,12.05
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,37.83,26.5
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,52.46,39.73
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,63.27,49.34
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,73.91,58.49
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,84.21,67.22
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,93.93,75.26
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,96.24,76.76
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,98.83,78.46
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,103.34,81.91
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,105.89,83.71
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,134.36,106.84
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,168.14,133.81
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,183.43,145.6
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,232.01,168.46
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,223.27,148.39
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,254.25,161.55
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,305.49,202.98
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,360.83,248.2
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,403.67,287.93
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,427.62,310.03
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,395.1,289.16
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,344.98,254.19
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,387.36,285.01
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,432.79,317.2
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,522.08,381.27
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,623.81,452.33
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,672.97,484.45
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,722.47,516.72
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,717.36,513.92
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,708.26,508.97
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,683.49,492.97
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,663.15,479.65
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,467.78,345.24
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,250.76,186.7
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,501.22,376.3
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,724.95,534.4
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,772.81,569.58
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,801.2,592.63
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,634.62,475.84
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,441.13,334.09
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,369.68,282.34
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,282.94,217.23
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,176.31,135.45
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,69.46,50.55
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,60.69,43.88
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,52.16,37.19
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,43.65,30.34
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,35.16,23.41
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,27.47,17.08
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,19.8,10.66
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,13.3,5.14
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,6.82,0.0
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,3.54,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
