Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.79,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,3.78,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,6.06,0.0
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,8.73,1.99
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,11.4,4.36
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,38.24,27.82
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,64.6,50.55
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,84.73,67.62
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,104.4,84.08
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,130.25,105.52
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,155.39,126.09
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,166.05,134.2
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,189.93,153.1
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,162.45,130.15
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,151.71,115.48
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,201.67,152.54
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,262.6,197.26
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,301.77,223.14
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,352.37,258.7
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,384.01,283.52
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,403.38,298.69
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,413.53,306.95
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,420.66,312.52
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,483.66,358.49
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,551.52,407.39
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,481.14,356.26
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,393.42,291.76
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,492.22,364.17
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,593.29,435.12
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,574.65,420.79
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,552.75,404.94
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,661.55,483.37
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,773.75,560.68
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,830.95,603.44
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,858.63,624.91
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,855.94,624.34
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,849.62,621.83
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,798.88,588.68
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,720.97,534.24
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,764.52,569.06
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,783.76,584.36
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,750.43,562.72
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,714.75,539.83
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,672.92,512.82
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,629.55,483.7
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,580.77,449.71
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,529.72,413.14
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,470.62,368.89
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,413.12,324.34
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,344.13,269.69
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,279.91,216.84
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,205.84,154.99
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,141.29,96.62
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,63.67,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,10.62,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,20.28,10.17
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,34.33,23.88
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,48.15,36.5
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,63.52,50.18
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,78.66,63.37
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,93.29,75.8
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,108.77,88.68
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,122.18,99.54
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,139.47,113.47
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,95.03,75.69
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,74.99,58.54
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,77.25,60.15
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,79.34,61.59
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,123.33,97.84
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,214.59,153.19
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,250.06,173.89
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,280.16,194.61
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,323.98,229.01
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,369.29,265.25
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,344.58,253.86
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,303.0,226.72
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,273.08,204.73
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,242.05,181.57
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,305.52,229.17
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,374.93,280.27
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,384.44,287.04
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,393.8,293.92
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,582.91,437.89
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,760.38,568.36
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,784.92,584.46
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,806.16,598.78
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,752.02,556.95
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,657.5,485.9
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,677.17,502.05
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,694.71,516.02
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,717.11,532.67
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,723.3,538.45
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,705.91,527.37
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,685.93,514.65
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,736.78,554.74
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,764.66,577.08
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,724.18,550.45
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,678.99,519.43
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,513.14,397.52
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,337.35,263.57
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,303.95,239.78
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,270.07,214.36
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,233.17,185.43
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,196.68,156.14
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,158.34,124.77
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,121.38,93.8
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,82.23,60.67
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,45.23,28.6
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,17.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,10.62,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,21.98,11.51
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.82,20.8
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,39.65,28.96
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,52.39,40.3
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,68.27,54.13
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,87.33,70.43
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,102.95,83.46
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,122.41,99.51
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,141.42,114.91
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,134.78,108.7
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,132.79,106.46
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,151.07,121.01
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,169.24,135.28
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,183.83,146.77
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,225.34,167.86
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,247.04,177.69
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,292.52,207.12
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,329.46,236.16
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,366.9,266.22
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,402.82,294.52
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,439.46,323.09
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,423.04,314.13
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,403.05,300.61
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,333.76,249.99
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,256.05,191.93
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,411.41,309.41
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,577.28,430.81
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,508.94,380.32
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,426.07,318.76
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,631.33,477.19
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,808.13,608.62
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,823.94,619.36
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,836.14,628.58
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,741.15,557.73
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,588.62,442.38
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,643.54,485.31
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,695.63,525.07
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,601.15,456.73
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,504.64,385.81
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,464.52,356.87
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,423.93,327.06
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,406.16,314.81
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,387.02,301.44
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,391.77,307.17
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,407.75,320.98
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,370.47,293.3
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,332.5,264.66
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,291.71,232.53
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,251.07,199.78
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,205.93,162.9
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,162.8,126.72
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,115.81,86.88
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,72.57,48.77
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,32.94,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,11.8,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,22.74,11.99
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,32.7,22.25
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,44.98,33.43
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,51.73,39.54
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,58.47,45.42
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,78.11,62.24
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,99.83,80.52
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,110.19,88.67
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,116.1,92.95
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,97.87,77.32
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,84.57,65.91
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,85.3,66.17
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,86.0,66.4
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,86.97,66.87
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,142.06,82.43
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,196.35,113.2
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,251.18,153.82
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,305.89,199.14
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,360.27,245.75
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,417.52,298.07
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,465.83,340.06
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,507.13,372.26
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,560.93,415.14
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,509.89,379.44
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,421.53,312.46
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,540.35,401.05
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,675.79,499.35
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,737.97,547.63
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,789.26,589.29
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,815.36,607.25
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,838.0,622.72
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,854.99,634.66
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,868.23,644.16
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,875.95,649.39
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,879.82,652.14
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,876.65,650.9
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,869.83,647.35
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,858.31,641.52
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,843.29,633.46
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,821.69,619.66
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,805.88,609.99
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,773.89,589.57
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,739.38,567.29
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,698.35,539.06
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,655.54,508.74
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,603.76,471.38
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,554.12,434.64
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,493.98,388.98
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,435.26,342.99
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,364.69,287.34
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,298.8,233.2
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,220.12,167.26
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,151.45,106.07
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,69.29,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,11.02,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,22.95,12.32
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,31.49,21.39
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,40.1,29.35
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,46.05,34.76
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,52.01,39.98
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,56.21,43.5
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,65.33,51.16
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,68.38,53.37
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,71.38,55.48
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,73.76,57.17
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,76.05,58.76
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,86.52,67.03
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,88.73,68.35
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,90.32,69.46
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,136.48,77.19
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,193.17,109.09
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,250.13,151.13
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,306.18,197.32
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,361.74,244.65
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,415.65,290.81
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,468.34,335.26
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,518.23,376.54
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,566.33,415.32
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,611.77,450.23
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,655.09,482.5
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,694.61,512.16
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,731.73,539.45
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,764.98,563.73
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,795.38,585.65
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,820.99,602.69
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,843.04,617.3
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,860.18,627.73
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,873.5,635.72
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,881.7,642.65
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,886.02,647.19
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,882.03,645.11
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,874.35,640.77
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,862.29,633.66
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,846.7,624.33
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,824.66,610.77
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,799.47,595.14
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,776.08,581.26
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,741.41,559.51
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,700.0,532.13
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,656.86,502.8
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,605.27,466.85
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,553.27,429.62
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,495.93,386.59
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,437.85,341.63
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,368.06,287.2
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,302.78,234.1
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,224.04,169.09
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,155.24,108.64
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,71.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,11.8,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,22.8,12.18
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,32.45,22.14
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,44.31,32.88
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,51.43,39.22
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,58.49,45.24
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,63.35,49.27
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,68.15,53.12
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,71.91,56.01
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,75.56,58.74
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,77.93,60.38
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,86.89,67.49
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,88.36,68.18
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,89.71,68.8
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,90.46,69.21
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,133.56,76.52
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,188.17,107.0
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,249.71,151.85
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,302.92,194.84
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,355.75,238.96
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,407.21,281.5
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,457.55,322.28
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,488.1,349.86
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,507.45,366.14
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,565.7,409.76
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,636.62,462.86
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,674.54,490.65
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,710.38,516.61
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,742.73,538.98
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,772.55,559.23
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,797.84,576.66
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,819.76,591.12
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,836.15,602.45
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,848.86,611.52
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,855.77,616.55
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,858.94,619.32
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,857.12,619.41
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,851.65,617.27
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,839.19,611.11
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,833.69,609.7
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,811.3,596.27
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,785.89,580.96
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,753.46,560.14
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,718.63,537.62
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,677.49,510.43
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,637.55,482.96
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,586.41,447.85
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,535.11,411.66
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,474.24,367.4
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,415.16,322.84
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,346.43,269.44
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,282.26,217.56
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,206.56,155.13
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,138.53,96.38
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,63.11,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,12.2,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,23.32,12.43
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,34.9,23.93
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,46.44,34.29
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,52.56,39.77
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,60.62,46.68
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,69.06,53.71
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,77.13,60.27
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,78.74,61.29
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,80.53,62.43
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,82.63,63.93
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,84.63,65.36
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,87.38,67.27
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,97.65,75.34
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,98.28,75.64
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,138.5,82.07
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,219.18,141.13
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,288.58,199.82
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,325.67,229.51
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,359.66,257.17
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,320.56,233.74
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,264.53,195.57
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,335.16,247.14
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,414.45,304.12
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,508.19,372.04
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,622.93,454.98
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,659.82,481.85
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,694.92,507.39
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,683.59,497.72
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,656.97,476.94
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,730.42,531.69
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,798.32,581.8
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,690.04,503.42
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,539.46,394.05
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,548.44,402.97
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,556.4,410.43
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,666.74,492.4
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,775.76,570.89
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,790.67,583.31
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,795.32,589.74
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,771.33,574.51
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,744.65,557.53
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,709.34,534.9
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,672.08,510.61
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,619.54,473.9
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,566.68,436.39
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,516.86,401.37
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,474.92,371.05
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,417.09,327.01
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,361.32,283.42
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,295.91,231.66
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,235.53,182.33
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,169.37,127.54
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,102.41,70.9
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,46.53,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,12.2,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,23.37,12.48
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,34.26,23.46
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,45.14,33.31
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,52.39,39.8
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,61.67,47.78
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,67.03,52.2
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,72.28,56.4
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,75.16,58.4
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,78.01,60.31
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,80.53,62.17
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,82.91,63.92
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,91.26,70.46
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,92.39,71.02
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,93.27,71.54
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,133.12,77.88
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,219.04,141.36
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,290.63,202.39
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,322.98,228.93
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,350.94,252.41
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,376.34,273.1
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,386.51,281.81
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,432.57,315.12
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,494.8,360.3
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,515.06,375.01
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,532.61,387.44
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,615.89,450.11
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,692.35,508.53
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,723.81,531.49
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,752.89,552.71
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,777.63,570.53
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,799.14,585.47
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,815.26,596.57
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,827.82,605.41
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,834.31,610.04
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,837.15,612.38
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,840.56,615.53
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,827.96,608.06
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,814.34,601.04
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,803.39,595.91
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,778.62,580.44
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,751.2,562.86
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,717.25,541.19
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,681.26,517.79
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,565.9,434.2
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,450.12,348.24
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,408.01,318.1
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,366.05,287.03
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,377.38,296.3
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,366.94,287.86
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,301.35,236.09
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,240.73,186.77
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,173.76,131.11
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,114.9,80.48
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,48.27,0.69
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,11.41,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,22.04,11.38
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,32.01,21.49
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,44.15,32.45
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,50.51,38.16
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,56.86,43.65
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,61.38,47.38
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,65.84,50.95
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,68.69,53.07
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,71.51,55.12
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,79.81,61.74
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,82.02,63.2
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,122.41,96.09
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,169.97,134.03
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,120.24,93.43
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,125.72,71.79
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,187.28,107.18
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,240.34,145.38
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,292.99,188.04
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,345.36,232.05
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,395.9,274.26
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,445.49,314.94
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,493.0,353.7
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,538.97,390.31
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,582.14,423.31
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,623.53,454.12
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,661.23,482.28
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,696.8,508.35
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,728.84,531.75
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,758.32,553.08
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,783.3,570.46
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,804.95,584.97
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,821.51,596.17
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,834.45,605.11
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,776.85,563.92
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,676.09,491.39
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,661.45,483.04
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,644.77,472.66
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,752.09,552.51
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,811.59,596.07
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,798.66,588.3
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,772.95,572.53
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,741.78,553.59
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,708.24,532.87
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,665.08,504.16
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,623.74,475.55
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,573.31,440.38
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,522.73,404.19
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,460.86,357.68
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,401.2,311.59
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,333.73,258.74
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,270.73,207.66
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,194.13,145.08
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,131.58,91.73
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,61.0,5.6
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,12.59,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,23.87,12.68
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,36.75,25.29
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,49.34,36.56
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,58.35,44.53
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,67.28,52.17
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,74.18,57.98
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,80.94,63.55
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,87.59,68.78
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,91.74,71.84
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,128.65,102.18
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,163.94,130.7
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,128.01,100.66
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,102.37,79.24
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,102.87,79.44
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,138.82,85.01
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,221.44,145.72
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,286.12,200.87
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,304.27,207.84
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,348.51,238.12
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,396.77,278.3
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,443.9,316.89
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,488.96,353.6
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,532.99,388.68
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,573.79,420.62
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,612.79,450.5
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,591.67,434.3
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,542.08,396.47
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,644.45,472.63
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,742.12,544.08
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,765.28,560.1
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,785.25,574.21
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,707.14,516.39
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,587.83,429.26
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,719.67,527.36
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,829.04,606.97
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,721.09,529.03
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,600.04,441.27
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,596.08,441.46
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,589.89,439.49
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,661.81,494.48
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,717.04,536.86
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,681.79,512.54
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,637.64,482.46
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,594.41,452.49
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,550.53,421.54
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,498.52,384.47
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,447.31,347.15
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,388.96,303.56
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,332.96,260.53
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,258.81,202.24
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,202.03,156.01
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,139.81,104.57
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,83.81,57.62
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,34.74,2.56
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
