Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,12.2,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,23.18,12.05
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,36.7,25.18
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,49.93,37.06
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,61.89,47.54
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,74.79,58.56
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,78.65,61.78
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,82.21,64.62
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,111.64,88.96
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,136.52,109.05
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,138.56,110.3
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,145.3,115.44
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,166.68,132.21
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,188.75,149.29
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,189.96,149.8
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,208.83,148.07
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,247.83,173.79
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,281.52,199.83
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,307.53,222.53
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,323.62,237.36
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,354.96,259.31
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,400.98,292.19
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,439.61,320.35
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,492.69,359.23
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,531.85,387.56
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,569.4,414.55
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,591.09,430.34
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,607.43,442.18
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,621.58,452.28
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,633.29,460.51
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,645.88,469.67
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,656.39,477.35
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,683.69,497.85
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,720.15,524.31
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,666.31,486.41
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,620.19,453.6
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,536.97,395.34
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,467.11,345.24
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,633.19,470.01
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,767.36,567.88
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,675.55,502.15
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,575.95,431.01
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,547.32,413.05
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,516.94,393.16
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,548.22,418.35
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,554.82,425.38
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,503.13,388.24
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,452.19,351.1
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,396.09,308.63
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,342.01,266.62
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,278.03,216.37
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,208.79,160.71
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,147.13,110.01
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,92.03,63.72
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,42.74,6.22
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,12.59,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,23.93,12.59
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,35.79,24.41
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,47.57,35.04
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,54.47,41.2
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,63.78,49.18
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,69.04,53.51
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,74.21,57.61
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,75.78,58.6
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,77.46,59.66
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,79.67,61.27
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,81.78,62.79
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,89.21,68.56
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,89.64,68.55
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,90.34,68.92
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,126.51,73.69
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,179.3,101.73
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,239.32,144.95
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,290.85,198.53
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,328.24,238.08
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,373.2,269.4
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,417.04,300.49
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,453.76,327.78
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,492.98,356.81
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,489.47,355.33
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,481.97,350.17
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,584.34,426.88
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,687.95,504.29
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,598.76,437.13
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,453.66,328.79
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,544.64,395.38
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,641.96,464.28
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,745.16,540.79
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,822.49,597.91
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,753.54,547.32
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,643.04,466.93
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,749.09,546.86
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,832.19,607.56
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,671.81,495.15
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,478.88,354.69
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,550.94,410.4
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,600.13,448.41
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,600.95,450.77
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,581.82,439.53
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,559.07,424.82
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,532.64,407.2
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,407.81,315.0
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,295.87,229.8
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,256.86,200.06
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,218.56,169.96
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,177.0,136.88
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,137.14,104.36
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,95.69,70.1
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,56.94,37.7
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,26.28,2.71
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,12.59,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,23.8,12.45
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,37.3,25.66
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,50.61,37.62
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,52.49,39.51
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,57.05,43.43
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,70.96,55.26
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,86.13,67.97
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,95.05,75.08
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,112.8,89.46
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,121.21,96.07
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,129.54,102.57
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,155.23,122.99
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,184.47,145.92
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,185.53,145.98
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,190.37,141.88
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,182.23,135.06
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,156.92,115.63
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,194.59,143.79
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,233.06,172.21
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,228.22,168.14
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,222.61,163.62
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,291.65,214.23
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,370.1,270.88
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,449.8,327.62
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,540.97,391.99
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,462.55,336.83
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,365.56,266.89
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,433.27,316.69
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,510.9,372.48
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,664.09,487.12
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,793.74,583.06
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,810.45,593.38
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,823.59,602.01
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,831.46,609.09
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,835.73,613.9
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,833.38,613.35
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,827.46,610.53
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,826.38,610.77
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,810.83,601.22
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,788.77,587.54
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,763.8,571.87
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,627.57,474.96
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,485.47,369.65
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,564.01,432.29
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,618.26,475.4
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,568.04,439.14
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,517.73,402.45
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,459.66,358.26
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,403.22,314.18
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,336.21,261.4
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,273.6,210.42
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,198.08,148.44
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,136.47,96.02
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,64.1,16.26
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,12.59,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,23.75,12.37
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,39.55,27.54
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,55.24,41.56
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,66.21,51.22
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,76.24,59.8
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,84.1,66.28
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,91.76,72.43
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,93.85,73.78
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,97.46,76.35
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,100.02,78.02
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,102.42,79.56
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,98.63,76.02
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,95.26,72.87
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,95.59,72.94
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,136.68,83.26
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,184.3,106.98
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,234.3,141.82
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,286.36,183.72
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,338.44,227.4
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,390.78,270.95
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,439.78,311.49
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,486.52,350.13
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,531.82,386.75
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,574.87,420.13
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,616.48,451.57
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,654.13,479.97
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,689.75,506.26
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,721.66,529.77
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,751.16,551.19
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,776.25,569.09
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,798.06,583.68
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,814.42,593.42
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,827.19,600.78
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,835.52,606.46
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,840.22,609.84
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,837.94,608.7
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,832.11,605.36
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,820.62,599.58
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,816.12,598.61
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,794.92,585.47
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,770.78,570.45
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,739.55,551.24
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,705.95,530.25
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,667.99,504.73
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,625.68,475.4
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,576.25,440.9
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,526.61,405.38
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,468.9,362.83
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,412.6,319.99
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,345.73,267.86
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,283.13,217.24
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,207.05,155.0
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,145.13,102.28
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,67.81,19.33
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,12.59,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,23.88,12.4
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,36.1,24.64
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,48.21,35.57
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,55.11,41.75
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,64.59,49.88
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,69.84,54.19
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,75.0,58.29
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,75.58,58.45
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,76.37,58.76
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,78.67,60.32
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,80.86,61.78
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,87.34,66.77
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,87.05,66.17
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,87.9,66.67
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,122.1,70.65
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,183.18,103.97
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,236.17,141.25
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,288.76,183.67
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,341.0,227.71
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,392.08,270.68
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,442.36,312.4
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,489.81,351.73
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,535.65,388.91
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,578.93,422.44
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,620.16,453.51
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,657.99,482.34
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,693.71,509.08
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,725.96,531.89
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,755.73,552.48
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,781.04,570.49
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,803.04,585.35
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,819.95,596.82
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,833.24,605.96
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,841.63,611.93
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,846.35,615.58
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,842.52,613.65
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,835.19,609.55
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,824.18,602.9
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,820.16,601.09
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,797.92,587.24
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,772.71,571.48
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,741.95,552.65
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,708.81,532.01
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,667.65,504.35
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,627.94,476.76
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,578.45,442.09
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,528.72,406.42
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,469.64,362.89
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,412.2,319.23
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,345.69,267.77
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,283.41,217.72
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,206.04,154.44
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,142.77,100.82
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,67.12,20.75
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,12.2,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,23.35,12.01
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,34.28,23.17
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,45.23,33.03
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,52.47,39.48
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,57.15,43.52
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,61.72,47.29
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,66.25,50.89
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,66.98,51.21
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,73.43,56.31
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,75.99,58.09
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,78.42,59.76
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,78.52,59.5
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,87.96,66.91
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,89.24,67.75
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,123.35,70.91
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,177.63,98.08
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,232.48,136.62
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,287.08,180.22
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,341.24,225.25
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,393.59,269.08
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,444.88,311.35
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,494.08,351.65
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,541.55,389.62
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,585.86,423.45
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,628.05,454.72
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,666.82,483.51
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,703.25,509.95
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,735.96,533.45
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,765.97,554.68
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,791.71,572.0
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,814.03,586.63
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,831.56,596.92
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,845.4,604.82
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,853.81,610.52
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,858.44,613.9
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,857.21,613.61
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,852.29,611.09
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,841.53,606.13
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,827.26,598.99
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,807.05,587.1
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,783.72,573.18
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,754.28,555.69
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,729.68,541.42
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,690.54,516.16
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,649.58,489.21
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,602.01,456.65
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,553.76,422.73
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,497.16,381.03
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,443.45,340.13
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,377.97,290.05
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,316.25,240.78
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,241.95,180.39
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,176.22,124.49
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,82.48,28.18
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,12.2,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,23.29,11.83
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,34.52,23.31
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,45.75,33.47
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,53.0,39.94
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,62.5,48.08
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,67.84,52.48
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,73.09,56.66
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,76.27,59.01
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,79.4,61.26
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,81.87,63.08
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,84.22,64.78
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,91.8,70.65
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,92.11,70.51
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,93.04,71.05
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,125.22,74.25
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,177.34,100.26
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,230.53,137.07
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,289.17,182.97
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,341.05,225.32
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,391.35,265.84
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,441.02,304.73
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,488.7,342.65
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,534.91,378.54
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,577.31,410.41
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,617.26,439.69
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,655.12,467.79
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,691.05,494.06
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,723.44,516.54
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,753.54,537.11
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,778.94,554.98
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,801.09,570.11
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,818.21,581.76
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,831.75,591.25
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,839.58,596.74
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,843.75,600.06
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,841.37,599.82
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,847.15,605.01
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,752.1,541.25
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,626.97,454.7
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,711.97,518.49
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,770.89,561.56
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,739.23,542.19
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,708.76,524.22
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,665.35,495.37
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,620.79,465.29
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,570.57,431.18
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,520.24,396.06
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,457.83,351.16
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,397.62,306.36
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,325.43,250.98
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,264.59,202.34
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,192.62,143.94
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,129.91,91.69
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,62.23,21.46
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,11.8,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,22.46,11.14
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,35.69,24.28
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,48.65,35.94
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,56.2,42.67
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,63.65,49.07
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,70.84,55.03
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,79.96,62.46
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,86.54,67.61
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,92.69,72.32
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,116.33,91.56
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,144.71,114.36
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,156.04,122.84
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,166.67,130.69
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,125.01,96.85
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,129.14,78.44
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,211.17,138.67
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,284.25,202.04
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,313.47,223.78
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,342.47,245.9
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,378.12,270.5
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,426.88,305.83
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,444.34,321.39
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,451.6,328.27
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,468.2,340.95
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,483.47,352.4
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,490.14,357.48
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,495.07,361.22
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,492.64,359.72
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,482.06,352.48
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,466.02,341.27
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,447.95,328.55
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,480.1,352.56
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,525.85,385.74
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,471.14,346.94
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,427.57,315.89
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,515.78,381.86
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,604.32,446.28
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,719.6,532.45
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,809.26,597.57
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,788.84,584.11
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,765.33,569.45
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,651.63,489.01
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,514.04,388.97
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,580.93,441.96
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,624.42,476.31
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,574.74,440.93
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,524.84,405.15
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,468.09,363.25
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,412.59,320.99
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,347.36,270.08
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,286.14,220.53
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,214.72,161.88
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,149.17,106.41
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,70.12,26.05
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,11.41,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,21.87,10.68
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,32.43,21.61
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,43.01,31.14
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,52.51,39.52
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,59.48,45.51
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,64.55,49.69
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,69.54,53.66
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,71.57,55.06
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,73.64,56.46
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,76.02,58.09
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,84.86,65.04
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,86.06,65.65
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,87.17,66.2
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,137.34,106.52
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,216.04,158.33
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,247.69,176.96
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,285.76,201.48
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,311.41,218.53
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,354.07,249.1
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,377.46,261.99
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,434.04,301.95
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,420.89,300.33
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,383.89,276.94
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,484.18,348.71
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,610.75,438.24
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,648.46,465.2
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,684.12,490.78
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,716.78,513.17
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,747.13,533.59
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,772.76,551.26
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,795.15,565.81
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,812.51,577.6
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,826.29,587.22
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,834.8,593.59
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,839.67,597.79
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,833.38,594.95
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,835.72,597.89
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,824.03,591.76
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,809.0,583.64
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,786.98,570.95
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,762.06,556.32
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,730.65,538.03
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,700.63,520.34
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,659.33,492.97
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,616.74,464.22
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,566.63,429.74
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,516.39,394.3
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,457.39,351.61
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,400.13,308.78
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,327.81,253.37
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,267.17,204.96
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,195.84,146.75
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,133.56,94.66
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,64.22,24.29
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,11.8,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,22.53,11.05
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,33.41,22.39
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,44.29,32.21
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,51.54,38.68
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,60.9,46.72
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,66.29,51.17
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,71.59,55.41
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,74.18,57.15
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,76.77,58.84
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,79.03,60.35
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,81.18,61.76
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,89.5,68.19
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,90.79,68.86
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,91.45,69.04
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,120.9,71.11
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,173.23,96.63
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,226.36,132.96
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,284.56,178.17
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,336.05,220.17
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,386.09,260.89
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,435.44,300.39
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,482.38,338.0
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,527.83,373.62
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,544.03,386.52
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,545.32,386.68
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,572.96,406.64
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,600.32,426.05
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,677.02,482.39
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,747.46,534.52
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,773.17,552.37
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,795.65,567.58
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,750.75,534.08
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,666.7,473.85
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,770.0,549.43
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,838.24,598.09
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,838.63,598.97
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,835.31,598.12
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,678.43,491.27
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,477.6,347.52
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,650.14,476.1
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,775.2,565.1
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,676.32,497.66
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,567.37,421.17
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,603.87,451.63
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,631.97,474.77
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,585.57,442.76
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,536.53,408.53
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,480.42,368.04
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,425.42,326.97
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,359.69,276.58
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,297.94,227.37
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,226.02,168.65
