Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,162.27,114.81
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,74.55,29.44
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,11.41,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,21.87,10.44
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,32.45,21.57
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,43.05,31.15
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,51.85,38.94
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,58.13,44.36
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,63.29,48.63
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,68.36,52.69
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,71.1,54.58
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,73.82,56.4
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,76.22,58.05
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,85.1,65.01
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,86.29,65.61
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,87.39,66.16
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,88.21,66.63
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,117.4,68.88
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,170.57,94.98
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,231.32,137.42
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,283.39,178.38
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,335.23,221.03
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,385.49,262.76
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,434.91,303.23
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,482.15,341.88
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,527.89,378.51
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,571.49,411.93
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,613.63,443.41
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,651.87,472.27
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,688.0,499.08
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,721.03,523.32
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,751.69,545.56
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,777.22,563.71
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,799.45,578.72
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,747.05,539.27
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,655.33,471.74
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,767.53,555.55
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,844.54,611.43
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,839.93,608.74
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,831.89,604.37
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,706.25,517.58
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,535.65,394.7
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,675.47,500.48
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,769.93,570.56
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,739.13,551.12
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,705.94,530.57
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,667.84,504.92
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,625.3,475.44
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,575.82,440.9
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,526.1,405.33
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,467.55,361.47
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,410.6,317.64
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,344.53,266.6
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,282.55,216.93
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,206.98,155.18
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,144.79,102.75
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,68.93,27.77
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,11.41,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,21.88,10.32
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,32.47,21.57
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,43.1,31.17
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,50.87,38.09
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,56.24,42.73
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,61.16,46.82
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,66.02,50.71
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,67.03,51.27
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,73.8,56.63
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,75.97,58.09
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,78.05,59.47
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,78.43,59.44
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,78.81,59.44
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,89.58,67.9
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,118.98,69.56
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,172.3,94.84
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,226.23,131.91
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,280.07,174.77
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,333.58,219.48
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,385.69,263.07
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,436.85,305.27
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,485.71,345.48
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,532.96,383.52
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,555.93,401.48
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,564.07,406.35
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,625.53,453.09
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,691.05,503.06
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,723.61,525.77
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,753.69,546.49
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,779.35,564.75
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,801.7,579.82
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,760.79,548.69
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,679.76,489.43
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,781.51,564.81
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,846.52,611.79
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,846.15,611.97
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,842.1,610.26
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,571.01,423.24
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,212.9,156.31
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,533.12,401.38
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,779.46,577.2
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,749.03,557.33
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,716.14,537.29
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,675.03,510.31
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,635.04,482.83
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,585.62,448.37
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,535.88,412.84
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,475.52,368.35
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,417.07,323.93
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,351.06,272.15
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,289.09,221.89
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,211.0,158.18
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,147.61,104.85
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,70.24,29.0
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,11.41,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,21.84,10.15
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,32.77,21.82
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,43.73,31.71
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,60.02,45.91
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,76.03,59.6
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,68.66,53.18
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,64.74,49.61
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,64.58,49.2
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,69.92,53.38
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,110.68,86.84
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,162.05,128.17
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,174.47,137.39
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,176.45,138.25
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,181.99,142.0
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,203.02,143.95
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,224.6,150.08
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,265.8,175.03
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,284.68,183.92
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,330.58,216.85
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,382.92,260.86
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,434.24,303.43
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,483.79,345.57
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,518.78,373.67
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,562.49,407.54
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,612.23,446.87
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,601.39,438.94
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,555.3,404.35
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,610.95,445.51
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,671.91,489.75
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,621.85,453.59
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,559.21,408.31
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,707.46,519.96
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,821.24,604.1
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,829.25,609.3
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,833.63,612.77
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,696.05,514.25
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,508.36,375.53
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,514.32,382.68
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,518.68,388.03
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,635.15,476.4
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,717.59,539.09
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,715.91,540.97
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,705.12,536.85
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,524.2,403.06
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,333.65,257.22
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,307.84,239.33
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,280.82,219.6
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,245.18,191.95
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,209.86,164.03
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,171.61,133.41
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,134.57,103.05
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,96.13,71.1
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,59.88,40.71
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,28.09,8.92
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,9.05,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,17.43,6.78
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,32.18,21.25
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,46.6,34.13
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,61.79,47.41
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,75.75,59.37
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,90.6,71.93
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,104.06,83.1
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,102.27,81.32
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,102.92,81.56
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,131.23,104.82
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,160.72,128.72
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,174.41,139.17
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,187.69,149.22
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,202.8,160.95
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,223.91,167.51
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,201.67,149.74
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,175.37,130.83
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,247.95,183.15
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,326.13,239.5
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,358.82,263.3
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,393.95,289.06
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,293.79,217.52
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,176.35,130.38
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,130.49,95.59
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,83.01,59.05
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,78.89,55.88
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,74.74,52.66
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,93.04,66.83
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,111.48,81.05
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,124.93,91.45
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,138.57,102.0
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,227.05,169.04
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,331.53,246.15
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,251.76,187.49
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,184.85,137.65
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,145.58,107.82
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,106.34,77.6
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,105.14,76.86
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,103.94,76.1
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,139.34,103.94
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,176.01,132.64
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,131.6,98.61
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,87.94,64.62
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,91.05,67.36
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,94.41,70.29
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,72.5,53.12
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,51.39,36.33
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,43.65,30.16
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,35.93,23.91
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,28.62,17.95
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,21.33,11.91
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,15.21,6.73
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,9.1,1.54
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,4.54,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,10.62,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,20.27,8.7
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,34.59,23.36
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,48.44,35.86
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,59.83,45.93
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,71.08,55.61
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,85.82,68.14
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,99.91,79.9
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,87.98,69.39
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,78.51,61.05
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,95.27,74.69
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,110.21,86.61
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,94.33,73.04
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,86.78,66.47
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,135.35,105.67
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,204.81,147.56
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,249.79,177.7
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,275.56,197.83
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,304.22,213.8
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,350.65,245.18
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,387.78,275.24
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,422.28,302.7
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,418.97,303.92
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,401.15,292.77
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,469.44,341.77
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,554.51,402.21
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,614.17,447.29
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,676.49,494.99
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,707.7,516.85
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,736.69,536.9
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,727.05,526.67
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,682.56,492.75
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,762.88,552.76
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,813.99,591.55
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,807.32,584.26
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,770.65,556.43
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,778.22,563.65
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,782.17,568.27
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,754.69,551.59
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,724.62,533.17
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,752.93,556.39
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,760.14,564.14
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,713.53,533.29
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,661.88,497.89
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,525.54,399.19
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,375.5,287.54
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,329.39,254.1
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,284.19,220.27
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,248.18,192.65
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,212.42,164.65
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,173.69,134.07
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,136.2,103.69
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,97.54,71.84
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,61.05,41.44
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,28.63,9.47
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,10.62,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,20.45,8.62
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,30.39,19.77
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,42.59,30.72
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,48.26,35.86
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,54.03,40.85
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,58.3,44.38
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,62.55,47.77
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,64.32,48.98
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,71.59,54.77
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,106.67,83.45
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,147.4,116.06
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,160.05,125.51
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,171.84,134.25
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,177.39,137.95
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,198.38,139.51
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,187.96,115.35
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,223.22,129.62
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,276.35,171.02
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,329.17,214.05
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,380.6,256.25
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,431.01,296.93
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,468.11,329.35
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,494.81,350.81
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,545.08,387.12
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,609.63,433.89
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,626.24,444.14
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,623.56,440.21
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,688.79,488.25
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,745.47,530.58
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,771.4,548.53
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,794.09,563.64
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,784.09,553.02
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,744.81,522.87
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,749.61,527.44
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,751.53,529.85
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,720.51,509.96
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,672.32,479.06
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,629.37,450.74
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,585.41,421.27
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,558.69,404.57
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,530.52,386.55
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,513.64,377.37
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,494.41,366.31
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,427.05,318.61
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,346.39,260.45
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,385.35,292.26
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,415.64,316.6
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,368.91,282.35
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,322.7,247.82
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,270.25,207.64
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,220.32,168.02
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,155.29,115.65
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,106.54,74.97
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,50.16,20.43
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,10.23,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,19.6,7.75
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,33.5,22.22
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,47.18,34.44
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,57.5,43.45
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,67.64,52.02
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,75.45,58.46
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,83.09,64.58
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,88.78,68.79
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,95.82,74.0
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,98.77,75.94
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,101.54,77.71
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,103.33,78.69
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,104.92,79.52
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,105.33,79.6
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,129.07,80.36
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,179.55,104.7
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,230.81,139.09
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,298.35,197.88
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,346.0,240.8
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,378.55,260.58
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,431.04,297.39
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,477.69,334.18
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,521.59,368.3
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,564.1,400.82
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,606.41,432.64
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,644.39,460.53
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,680.51,486.61
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,655.94,467.65
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,602.52,428.31
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,700.28,500.07
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,788.01,563.82
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,644.26,462.77
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,443.61,318.91
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,303.94,221.47
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,154.8,112.15
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,90.66,64.06
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,27.8,15.87
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,45.57,29.74
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,63.37,43.66
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,46.25,30.47
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,29.21,17.26
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,24.94,14.02
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,20.68,10.75
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,16.44,7.46
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,12.22,4.14
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,16.03,7.27
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,19.83,10.43
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,16.76,8.0
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,13.69,5.55
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,11.01,3.38
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,8.34,1.17
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,5.68,0.0
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.02,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.51,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,9.83,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,18.95,7.07
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,29.92,19.28
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,40.9,29.25
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,50.35,37.63
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,57.4,43.73
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,62.56,48.01
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,67.64,52.09
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,70.73,54.4
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,73.8,56.63
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,76.18,58.27
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,85.07,65.27
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,121.78,94.87
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,166.48,130.26
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,120.39,92.86
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,114.38,68.68
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,168.12,94.36
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,222.45,131.57
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,292.0,195.82
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,337.62,239.98
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,371.25,258.93
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,431.58,301.06
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,478.59,339.31
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,524.22,375.68
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,566.97,409.16
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,608.13,440.75
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,621.09,449.11
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,615.16,443.0
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,681.85,492.38
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,739.97,535.87
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,765.78,553.98
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,788.48,569.87
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,804.1,580.44
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,830.07,597.94
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,837.97,603.55
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,842.22,607.0
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,766.43,553.86
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,660.81,479.03
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,743.27,541.34
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,801.81,585.45
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,784.62,575.07
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,759.11,559.51
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,727.02,539.95
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,692.78,518.56
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,651.34,490.87
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,608.61,461.72
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,558.36,426.67
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,508.02,390.72
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,442.91,343.02
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,387.69,301.17
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,323.59,250.91
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,263.88,202.66
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,198.25,148.84
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,139.78,99.63
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,67.86,29.75
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,10.23,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,19.6,7.24
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,31.2,20.27
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,42.76,30.68
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,51.03,37.95
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,61.7,46.98
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,67.02,51.35
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,72.24,55.49
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,75.76,58.12
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,79.21,60.63
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,81.99,62.68
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,84.63,64.61
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,86.6,65.86
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,96.04,73.17
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,137.95,106.43
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,202.32,143.76
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,225.33,159.47
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,228.45,166.11
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,245.59,164.34
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,330.39,217.33
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,381.24,258.87
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,431.77,299.64
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,478.61,337.45
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,524.08,373.32
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,550.23,393.14
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,563.1,401.37
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,621.02,444.82
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,680.77,489.96
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,713.46,513.48
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,744.05,535.38
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,770.04,553.9
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,792.9,569.93
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,810.45,580.76
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,824.48,589.37
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,832.88,596.84
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,837.66,602.13
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,741.18,535.25
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,610.19,441.66
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,728.8,530.75
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,821.35,597.65
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,800.67,584.76
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,776.95,570.58
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,746.69,552.81
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,713.99,533.18
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,676.68,508.9
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,634.71,480.42
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,585.83,446.83
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,536.63,412.1
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,478.76,369.84
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,422.28,327.25
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,356.3,276.22
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,294.19,226.38
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,218.67,164.5
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,156.56,111.87
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,74.58,33.03
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,9.83,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,18.99,6.54
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,29.67,18.97
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,42.72,30.63
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,49.48,36.63
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,56.25,42.37
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,61.53,46.73
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,66.73,50.88
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,69.91,53.24
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,73.04,55.52
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,75.52,57.23
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,84.39,64.15
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,85.68,64.83
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,86.88,65.45
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,87.8,66.0
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,112.88,66.83
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,174.94,97.69
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,228.68,133.67
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,282.14,175.07
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,335.37,218.32
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,386.89,260.6
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,437.61,301.63
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,486.03,340.74
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,532.89,377.75
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,576.42,410.62
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,617.52,440.79
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,656.12,469.41
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,692.63,496.0
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,725.41,519.84
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,755.82,541.75
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,781.9,560.28
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,804.74,575.79
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,822.54,586.98
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,836.75,595.89
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,844.81,603.14
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,849.15,608.14
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,848.13,608.8
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,843.51,607.22
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,832.74,601.47
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,829.21,600.65
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,808.17,588.22
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,784.12,573.85
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,752.9,555.52
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,719.25,535.32
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,680.55,510.2
