Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,637.41,480.92
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,588.13,447.03
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,538.54,412.05
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,479.39,369.0
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,421.77,325.71
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,355.08,274.38
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,292.38,224.31
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,216.69,162.54
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,154.4,110.01
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,73.87,32.48
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,10.23,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,19.41,6.44
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,33.57,22.15
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,47.69,34.8
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,56.79,42.91
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,65.86,50.72
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,72.84,56.53
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,79.7,62.06
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,83.83,65.17
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,85.44,66.13
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,87.96,67.82
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,90.36,69.4
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,89.92,68.5
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,89.55,67.69
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,98.04,74.19
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,121.43,74.35
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,172.06,97.22
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,224.2,132.11
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,277.16,173.54
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,330.19,217.2
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,383.47,260.96
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,432.8,301.32
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,480.04,339.97
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,525.9,376.69
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,568.86,409.7
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,609.89,440.4
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,647.68,468.9
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,683.49,495.42
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,715.69,518.04
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,745.64,538.67
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,771.75,557.33
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,794.72,573.32
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,811.94,585.2
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,825.63,594.97
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,834.09,601.11
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,838.94,605.0
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,849.61,613.18
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,844.15,610.74
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,832.93,605.64
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,818.33,598.36
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,796.08,584.69
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,770.94,569.09
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,672.76,500.94
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,548.23,411.9
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,595.09,449.36
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,622.0,471.63
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,571.49,436.08
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,520.87,399.99
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,459.3,354.7
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,393.28,304.82
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,327.34,253.24
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,266.26,203.96
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,194.47,145.5
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,131.74,93.44
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,57.71,24.07
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,10.23,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,19.41,5.98
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,32.94,21.52
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,46.41,33.69
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,56.39,42.56
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,67.17,51.85
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,82.31,64.59
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,97.38,76.99
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,102.77,80.92
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,107.94,84.56
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,111.83,87.26
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,115.57,89.82
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,125.18,97.13
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,134.71,104.3
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,174.77,136.08
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,222.27,163.72
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,240.5,173.17
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,275.65,196.53
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,306.21,218.51
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,337.98,241.83
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,371.76,264.89
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,424.07,302.36
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,461.3,329.76
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,522.9,376.42
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,557.55,402.35
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,580.66,417.75
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,629.03,454.92
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,683.96,497.04
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,716.33,519.4
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,746.21,539.64
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,772.07,557.7
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,794.71,573.32
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,812.64,585.67
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,827.04,595.49
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,835.01,600.93
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,839.34,604.1
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,837.76,603.67
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,832.6,601.02
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,821.51,594.74
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,807.1,586.36
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,786.69,574.02
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,763.27,559.69
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,731.92,541.01
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,702.13,523.24
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,663.55,497.57
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,623.33,470.27
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,573.65,436.06
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,523.8,400.85
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,467.47,359.86
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,412.35,318.41
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,345.83,266.7
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,278.54,212.86
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,207.92,155.22
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,146.02,103.38
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,70.29,30.04
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,4.33,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,8.35,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,20.62,11.35
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,32.6,22.01
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,47.37,34.88
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,61.96,47.42
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,81.95,64.41
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,102.12,81.29
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,115.06,91.69
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,125.82,100.1
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,129.27,102.36
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,126.74,99.7
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,135.98,106.71
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,144.5,113.06
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,119.61,92.37
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,125.52,78.95
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,174.38,100.95
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,225.16,135.13
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,277.18,175.92
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,329.37,218.88
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,379.99,260.91
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,431.05,302.77
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,478.14,340.97
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,523.88,377.08
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,547.17,395.18
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,556.31,400.74
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,617.09,445.8
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,690.0,499.12
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,713.44,515.83
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,745.76,538.1
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,771.91,556.58
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,794.96,572.45
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,814.85,585.96
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,831.23,597.22
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,813.4,583.15
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,765.02,547.38
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,679.15,488.67
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,605.21,436.77
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,636.83,461.93
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,681.69,495.35
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,682.41,497.96
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,678.72,497.79
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,704.55,519.65
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,713.42,529.89
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,673.04,502.58
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,631.19,473.99
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,544.78,413.26
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,455.79,349.07
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,402.28,309.84
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,350.33,270.52
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,292.39,225.77
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,237.91,182.26
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,164.86,123.04
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,109.92,77.3
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,51.98,20.79
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,9.83,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,18.74,4.64
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,31.36,20.14
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,43.92,31.56
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,50.05,37.15
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,56.24,42.54
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,64.44,49.43
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,70.43,54.28
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,70.88,54.35
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,71.58,54.62
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,74.11,56.39
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,82.9,63.31
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,82.17,62.34
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,81.56,61.51
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,82.4,61.88
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,115.77,69.71
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,168.26,92.94
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,221.72,128.93
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,289.36,188.7
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,350.95,243.05
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,380.55,262.88
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,432.2,301.5
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,481.27,342.02
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,528.76,380.37
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,572.83,414.51
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,614.32,445.76
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,653.33,475.27
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,690.17,502.6
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,723.46,526.04
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,754.33,547.32
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,734.37,529.65
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,679.05,487.66
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,688.14,493.87
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,694.98,498.28
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,792.39,569.96
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,851.74,612.8
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,849.49,611.82
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,843.67,608.93
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,833.7,604.68
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,820.32,598.22
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,810.29,592.86
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,787.09,578.61
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,757.35,561.08
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,725.09,541.64
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,685.47,515.66
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,644.19,487.79
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,598.19,456.04
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,549.27,421.4
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,490.77,378.56
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,433.7,335.43
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,367.22,284.13
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,304.68,234.01
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,228.49,171.58
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,159.15,113.38
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,75.77,32.01
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,9.44,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,18.0,3.67
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,30.94,19.75
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,43.76,31.4
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,51.05,37.99
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,58.44,44.41
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,66.7,51.35
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,72.33,55.89
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,73.6,56.65
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,75.03,57.51
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,77.7,59.38
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,80.25,61.13
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,87.3,66.44
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,87.53,66.12
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,88.69,66.87
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,112.17,67.53
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,164.71,91.45
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,225.28,133.07
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,277.98,174.44
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,330.59,217.93
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,381.36,260.49
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,431.46,302.03
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,479.72,341.97
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,526.56,379.92
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,570.79,414.31
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,613.29,446.5
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,652.44,476.32
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,689.49,504.01
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,723.06,527.83
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,754.27,549.52
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,780.79,568.37
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,804.09,584.13
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,822.35,595.48
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,837.03,604.47
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,846.38,611.26
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,852.05,615.73
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,849.53,614.87
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,843.49,611.79
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,832.87,607.04
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,829.57,607.37
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,807.26,593.53
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,782.05,577.79
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,751.47,559.47
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,718.44,539.25
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,678.43,512.62
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,633.97,481.76
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,584.08,446.97
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,534.0,411.16
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,471.4,364.93
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,410.87,318.89
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,336.88,261.55
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,274.7,211.49
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,200.29,150.5
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,135.57,96.44
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,59.34,23.55
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,8.65,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,16.63,2.38
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,30.66,19.42
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,44.31,31.7
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,57.26,43.08
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,70.01,54.03
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,82.21,64.24
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,94.07,73.91
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,80.02,61.78
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,68.03,51.43
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,76.19,57.88
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,78.6,59.52
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,78.65,59.1
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,78.76,58.74
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,89.37,66.99
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,113.2,67.17
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,166.76,90.92
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,221.04,127.36
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,275.26,170.08
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,329.2,215.0
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,381.5,258.77
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,432.9,301.28
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,481.73,341.6
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,528.97,379.77
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,573.15,413.94
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,614.48,445.03
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,652.74,474.03
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,688.81,500.86
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,721.65,523.79
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,752.04,544.49
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,778.48,563.23
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,801.73,578.81
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,818.76,589.23
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,832.19,597.32
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,841.16,603.8
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,846.48,608.0
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,753.49,542.72
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,617.72,444.77
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,735.42,534.33
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,826.78,602.02
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,804.47,587.82
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,779.24,572.21
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,748.77,554.31
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,715.86,534.5
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,677.43,510.23
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,634.31,481.51
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,584.22,446.78
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,533.92,410.99
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,474.38,367.17
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,416.43,323.18
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,348.55,269.97
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,280.75,215.35
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,208.7,156.3
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,145.64,103.31
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,70.41,28.15
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,9.05,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,17.27,1.99
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,30.55,19.28
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,43.77,31.23
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,51.39,38.1
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,59.1,44.77
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,67.53,51.83
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,73.15,56.34
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,101.68,79.85
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,129.73,102.52
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,101.37,78.62
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,79.29,60.07
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,85.41,64.74
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,84.93,63.99
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,85.93,64.47
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,109.42,64.9
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,170.6,94.81
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,223.75,130.32
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,277.38,172.19
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,330.81,216.04
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,382.75,259.14
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,434.06,301.17
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,483.11,341.26
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,530.66,379.22
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,574.94,413.14
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,617.09,444.54
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,656.04,473.83
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,692.79,500.97
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,726.65,524.51
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,758.06,545.87
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,784.76,564.49
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,808.21,580.22
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,826.6,592.66
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,841.4,602.81
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,850.85,609.56
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,856.59,614.01
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,712.93,514.54
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,518.19,373.89
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,698.97,508.08
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,824.93,597.96
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,814.14,591.39
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,789.9,576.6
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,759.46,558.81
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,726.52,539.11
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,684.88,511.97
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,645.27,485.14
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,595.18,450.84
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,544.78,415.5
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,484.42,371.64
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,425.76,327.66
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,357.54,275.35
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,289.15,221.13
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,213.62,159.97
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,147.61,104.94
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,71.04,27.72
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,8.65,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,16.63,0.93
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,30.37,19.09
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,44.19,31.57
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,54.22,40.48
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,64.17,49.06
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,69.87,53.8
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,75.53,58.34
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,90.86,70.82
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,105.19,82.25
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,116.58,91.1
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,127.26,99.25
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,146.91,114.55
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,177.36,138.24
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,138.68,106.74
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,98.63,70.93
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,167.25,116.24
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,274.83,187.82
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,280.7,198.02
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,265.35,191.97
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,319.36,222.18
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,432.89,300.0
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,480.64,338.53
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,526.94,375.24
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,550.63,393.25
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,559.3,398.28
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,558.2,397.69
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,550.61,392.04
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,555.55,394.79
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,558.29,395.85
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,687.69,489.79
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,790.9,564.52
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,714.95,508.25
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,583.06,413.9
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,562.46,400.63
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,540.0,385.49
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,709.48,508.28
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,841.58,600.42
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,830.21,593.88
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,815.5,586.2
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,702.01,508.88
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,575.43,419.51
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,651.86,478.8
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,706.8,521.94
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,602.58,448.69
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,513.11,384.56
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,434.43,329.18
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,375.14,286.25
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,392.04,300.36
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,386.1,296.48
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,318.96,244.74
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,256.84,195.46
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,186.0,138.4
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,115.46,80.89
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,54.48,19.22
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.15,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,6.07,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,16.39,7.73
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,26.75,17.0
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,39.44,28.09
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,51.86,38.8
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,65.85,50.62
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,79.71,62.11
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,106.85,84.46
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,130.33,103.37
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,134.82,106.42
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,141.13,110.94
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,154.07,120.78
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,166.88,130.39
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,187.82,146.36
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,210.58,154.07
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,224.37,163.04
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,218.31,159.49
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,244.59,178.1
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,272.56,197.89
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,331.79,236.41
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,422.37,299.15
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,406.07,291.14
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,377.1,272.03
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,393.8,283.63
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,410.63,295.07
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,454.33,326.22
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,502.32,360.14
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,535.57,383.05
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,569.78,406.54
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,585.09,417.63
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,599.34,428.09
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,726.42,520.89
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,830.22,596.29
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,838.02,601.41
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,842.21,604.83
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,730.99,526.7
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,597.7,431.01
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,562.48,409.31
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,542.83,397.52
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,668.07,490.89
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,756.63,557.22
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,723.45,536.17
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,688.2,513.99
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,638.03,479.5
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,580.09,439.07
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,528.04,402.66
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,476.67,365.84
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,408.26,315.09
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,331.44,256.8
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,266.57,206.09
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,207.16,158.41
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,131.65,97.62
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,72.71,49.75
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,29.59,7.61
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,7.08,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,13.8,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,31.03,19.48
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,47.97,34.68
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,59.98,45.32
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,71.97,55.66
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,79.86,62.25
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,88.05,68.89
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,107.35,84.62
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,123.21,97.24
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,109.96,85.78
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,100.36,77.42
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,99.75,76.49
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,99.23,75.66
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,100.03,75.93
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,122.34,76.3
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,173.2,99.9
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,232.0,140.12
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,283.82,180.44
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,336.05,223.12
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,387.12,265.4
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,437.88,306.96
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,486.54,346.77
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,534.1,384.89
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,577.77,418.49
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,618.75,449.15
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,657.75,478.6
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,694.93,506.18
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,728.13,529.36
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,758.99,550.44
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,784.8,568.75
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,807.44,584.69
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,824.69,596.99
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,838.4,606.85
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,846.0,612.59
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,849.96,615.72
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,848.57,615.4
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,843.6,612.8
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,838.39,611.48
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,822.31,602.87
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,798.54,587.95
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,772.0,570.9
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,738.09,549.58
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,702.05,526.47
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,656.89,495.49
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,610.68,463.27
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,549.5,420.34
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,497.28,382.83
