Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,433.82,335.79
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,373.3,289.66
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,304.29,236.09
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,230.57,177.4
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,160.54,120.19
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,91.6,63.75
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,42.38,12.37
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,8.26,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,15.83,0.0
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,29.94,18.61
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,44.13,31.59
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,52.13,38.85
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,60.16,45.85
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,66.71,51.37
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,75.19,58.33
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,76.04,58.61
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,77.12,59.04
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,108.69,84.76
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,142.26,111.66
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,110.74,85.43
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,89.69,67.9
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,90.47,68.19
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,113.74,68.43
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,166.7,92.51
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,227.51,134.19
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,280.55,175.73
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,333.47,219.32
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,385.13,262.35
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,436.2,304.38
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,484.72,344.31
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,531.78,382.21
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,540.0,389.46
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,516.05,371.06
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,601.47,435.56
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,696.38,506.97
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,627.78,454.07
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,510.69,365.77
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,545.4,391.18
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,580.72,416.54
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,730.4,526.15
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,845.03,607.26
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,854.53,613.38
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,860.3,617.64
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,860.14,618.35
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,856.28,616.76
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,846.7,612.8
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,833.65,606.62
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,811.87,593.32
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,796.43,584.41
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,660.61,490.5
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,500.0,373.64
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,588.71,443.47
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,648.24,490.92
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,601.72,458.56
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,552.1,423.54
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,489.85,378.01
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,429.58,332.49
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,361.49,279.9
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,297.57,228.62
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,216.78,162.61
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,150.77,106.76
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,71.73,22.65
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,7.87,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,15.14,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,26.79,15.92
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,38.52,26.73
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,45.99,33.47
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,51.17,38.02
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,55.92,42.01
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,60.64,45.83
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,61.87,46.51
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,68.4,51.56
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,70.81,53.23
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,73.15,54.82
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,74.03,55.23
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,84.01,63.03
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,85.78,64.12
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,110.42,64.64
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,165.07,89.14
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,220.24,126.44
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,275.0,169.42
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,329.49,214.42
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,382.59,258.82
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,434.7,301.85
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,484.8,343.08
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,533.37,382.21
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,577.07,415.92
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,616.72,445.64
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,655.85,475.27
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,692.92,502.85
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,725.46,525.87
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,755.56,546.75
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,782.13,565.84
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,805.55,581.83
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,823.18,593.97
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,837.25,603.83
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,846.45,610.32
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,852.01,614.51
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,859.98,620.67
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,852.04,616.29
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,840.71,610.89
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,825.99,603.28
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,802.43,588.65
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,781.34,575.76
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,749.32,556.27
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,715.05,534.88
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,670.0,503.91
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,623.95,471.79
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,572.15,435.8
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,520.31,398.9
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,449.14,346.54
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,388.81,300.75
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,320.4,247.18
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,257.22,196.32
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,174.12,129.39
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,111.52,77.63
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,52.52,13.74
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,7.47,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,14.41,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,25.13,14.51
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,38.09,26.35
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,44.64,32.32
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,51.25,38.09
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,56.39,42.41
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,61.5,46.55
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,64.88,49.14
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,68.22,51.63
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,76.43,58.12
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,78.88,59.78
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,81.03,61.06
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,83.04,62.22
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,83.86,62.56
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,117.43,70.22
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,172.14,95.13
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,227.23,132.35
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,281.08,174.27
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,334.71,218.11
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,387.12,261.44
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,438.47,303.29
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,487.61,343.2
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,535.27,381.05
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,579.67,414.77
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,621.97,446.03
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,661.44,475.45
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,698.74,502.74
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,731.72,525.57
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,762.14,546.29
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,788.56,564.9
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,811.77,580.66
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,829.52,592.9
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,843.68,602.89
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,852.92,609.77
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,858.47,614.37
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,856.94,614.45
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,851.82,612.31
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,853.31,616.0
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,839.59,609.63
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,818.3,596.98
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,793.98,582.29
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,762.83,563.65
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,729.21,543.14
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,690.65,517.81
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,647.22,488.06
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,596.68,453.18
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,545.9,417.27
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,482.76,371.21
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,421.59,325.2
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,346.01,266.63
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,282.68,215.7
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,204.92,152.62
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,137.41,96.34
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,66.14,16.57
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,7.08,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,13.71,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,28.79,17.35
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,43.9,31.18
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,52.98,39.36
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,61.92,47.13
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,69.08,53.14
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,76.17,58.9
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,82.07,63.52
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,85.36,65.88
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,87.94,67.61
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,90.41,69.23
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,93.91,71.54
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,97.11,73.58
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,97.48,73.49
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,120.64,73.85
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,182.2,105.53
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,235.92,141.95
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,287.74,181.8
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,339.88,223.7
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,391.35,265.45
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,441.69,305.56
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,489.29,343.26
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,535.76,379.12
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,578.8,410.8
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,619.61,439.85
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,657.83,467.62
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,694.18,493.53
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,726.46,515.14
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,756.35,534.72
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,781.95,552.78
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,804.43,568.67
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,821.14,579.53
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,834.34,588.06
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,841.88,594.18
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,854.46,603.38
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,850.22,602.09
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,842.5,598.64
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,829.45,592.42
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,813.19,584.09
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,789.79,570.18
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,763.6,554.3
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,729.09,533.33
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,692.53,510.63
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,648.2,481.04
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,594.86,444.77
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,541.44,408.05
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,488.67,370.86
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,425.58,324.91
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,365.38,279.8
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,296.51,227.11
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,222.94,169.37
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,153.35,113.31
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,84.13,57.26
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,38.76,6.04
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.14,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,24.32,13.78
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,38.81,27.04
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,54.42,40.74
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,69.08,53.4
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,83.76,65.78
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,98.1,77.57
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,113.23,89.59
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,127.87,100.93
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,142.03,111.87
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,155.85,122.38
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,158.77,124.02
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,167.48,130.32
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,174.43,135.14
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,195.12,137.36
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,189.61,116.77
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,228.55,133.43
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,282.36,175.14
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,336.04,218.67
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,388.42,261.49
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,440.09,303.09
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,489.24,342.57
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,536.93,379.97
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,580.34,412.47
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,620.46,441.59
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,659.08,470.07
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,695.67,496.57
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,728.44,519.13
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,758.85,539.69
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,784.71,557.91
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,807.43,573.29
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,825.15,585.5
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,839.36,595.55
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,861.63,610.97
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,866.45,615.12
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,866.41,616.35
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,862.63,615.29
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,851.6,610.66
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,837.12,603.87
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,815.51,591.11
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,790.89,576.37
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,758.67,557.56
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,728.27,539.81
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,686.04,512.39
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,642.42,482.9
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,591.32,448.13
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,540.04,412.28
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,478.89,367.96
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,419.41,323.42
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,343.95,265.04
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,280.62,214.1
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,205.67,153.12
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,139.99,97.81
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,66.46,11.25
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,7.08,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,13.62,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,26.29,15.23
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,38.98,27.15
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,46.74,34.21
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,56.93,43.08
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,62.49,47.78
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,68.0,52.25
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,70.49,53.95
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,73.06,55.65
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,75.88,57.64
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,78.58,59.52
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,86.49,65.63
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,87.72,66.26
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,88.65,66.66
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,113.89,67.48
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,168.51,92.66
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,230.79,135.05
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,284.89,177.37
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,338.85,221.74
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,390.97,264.7
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,442.21,306.32
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,491.47,345.49
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,539.25,382.44
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,584.26,416.38
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,627.55,448.15
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,667.5,477.72
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,705.22,505.17
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,738.54,529.34
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,769.25,551.43
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,795.9,569.52
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,819.29,585.05
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,837.19,596.19
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,851.44,605.03
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,860.71,611.59
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,866.27,615.88
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,865.05,616.11
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,860.15,614.1
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,850.34,610.07
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,837.07,603.86
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,826.39,598.22
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,802.03,583.48
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,771.77,565.97
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,738.97,546.56
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,697.92,520.06
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,658.22,494.19
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,607.76,459.97
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,556.96,424.59
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,496.68,381.12
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,437.98,337.32
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,368.13,283.22
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,302.57,230.6
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,223.69,166.5
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,152.37,106.36
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,71.21,8.7
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,6.29,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,12.18,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,24.8,13.91
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,37.47,25.86
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,45.86,33.46
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,56.68,42.87
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,62.56,47.83
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,68.36,52.56
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,94.54,74.06
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,122.07,96.16
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,98.43,76.18
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,76.9,58.11
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,125.03,96.92
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,181.2,141.2
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,192.86,149.56
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,212.94,153.87
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,191.22,121.79
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,227.26,133.61
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,280.37,175.29
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,333.42,218.96
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,384.97,261.4
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,435.65,302.44
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,484.49,341.78
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,531.97,379.1
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,575.86,412.07
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,617.58,442.48
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,656.38,471.02
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,693.09,497.49
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,726.26,520.24
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,757.04,540.93
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,783.16,559.07
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,806.14,574.45
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,824.58,586.94
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,839.5,597.26
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,849.11,604.26
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,855.1,609.07
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,851.46,607.77
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,857.1,612.71
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,845.64,607.8
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,830.77,600.81
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,808.79,587.9
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,783.86,573.03
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,752.27,554.72
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,722.73,537.6
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,680.47,510.32
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,636.89,481.01
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,585.17,445.84
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,533.35,409.58
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,472.36,364.6
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,413.04,319.51
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,337.79,261.23
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,274.69,210.37
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,200.31,149.65
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,135.09,94.29
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,63.79,3.42
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,14.03,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.39,12.66
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,34.8,23.51
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,41.05,29.25
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,47.43,34.84
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,52.3,38.95
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,57.15,42.89
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,59.42,44.56
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,66.78,50.41
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,69.22,52.11
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,71.6,53.74
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,72.82,54.3
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,83.04,62.14
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,84.82,63.23
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,111.35,64.35
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,165.76,89.31
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,220.9,126.61
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,275.59,169.53
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,330.07,214.47
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,383.42,258.51
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,435.9,301.23
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,485.7,340.96
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,533.98,378.47
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,579.44,412.91
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,622.68,444.82
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,662.83,474.81
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,700.68,502.67
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,734.38,527.27
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,765.39,549.68
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,792.65,567.97
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,816.68,584.14
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,834.82,596.71
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,849.33,607.01
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,802.53,574.39
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,722.71,516.56
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,766.72,549.53
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,806.78,579.22
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,773.1,558.43
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,736.91,536.06
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,673.09,492.37
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,592.23,436.43
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,560.49,416.52
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,527.26,395.01
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,558.75,420.62
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,565.16,428.15
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,521.31,397.91
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,476.36,366.26
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,422.87,327.18
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,370.43,287.59
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,310.29,240.36
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,253.52,194.3
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,185.91,138.75
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,126.18,87.59
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,59.43,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,5.9,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,11.8,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,24.07,13.04
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,36.78,25.12
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,44.22,31.9
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,53.83,40.25
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,59.48,45.02
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,65.07,49.56
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,67.32,51.18
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,69.66,52.82
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,72.27,54.65
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,81.01,61.49
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,82.14,62.04
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,83.21,62.57
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,123.97,94.98
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,200.05,146.61
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,221.99,161.04
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,244.99,176.91
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,270.55,194.78
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,297.67,213.9
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,340.6,236.7
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,439.4,304.49
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,420.33,298.68
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,371.29,266.49
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,484.7,348.17
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,621.55,446.02
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,660.2,474.23
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,696.72,500.88
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,729.99,523.94
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,760.82,544.92
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,733.33,522.2
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,668.18,473.98
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,638.73,454.03
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,592.03,422.05
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,599.47,428.38
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,621.74,444.39
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,745.93,535.53
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,847.76,608.89
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,835.29,602.39
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,826.31,598.98
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,802.43,584.4
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,775.81,568.04
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,665.13,491.96
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,549.33,410.16
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,512.33,385.26
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,474.42,358.97
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,417.11,318.12
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,361.09,277.28
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,314.71,242.38
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,269.68,207.66
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,259.29,199.53
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,255.36,194.55
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,183.24,135.86
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,110.74,75.7
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,50.89,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,11.8,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,22.14,11.45
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,34.94,23.66
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,40.82,29.07
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,46.87,34.34
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,51.8,38.52
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,56.71,42.53
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,59.67,44.69
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,67.73,51.01
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,70.53,52.99
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,73.24,54.88
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,75.03,55.88
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,76.72,56.79
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,87.36,65.01
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,115.33,66.38
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,170.53,92.01
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,226.21,129.63
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,281.79,172.6
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,337.24,217.35
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,390.57,260.8
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,442.86,302.75
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,493.32,342.82
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,542.28,380.75
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,588.26,415.08
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,632.1,446.97
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,672.65,476.65
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,710.88,504.19
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,745.29,527.64
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,777.03,548.81
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,803.88,566.4
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,827.41,581.92
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,847.42,595.5
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,863.8,606.86
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,873.07,613.55
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,878.51,617.96
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,879.26,619.52
