Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,876.24,618.82
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,866.0,614.65
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,852.22,608.3
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,832.78,597.06
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,810.13,583.77
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,780.75,566.97
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,757.16,553.97
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,716.95,528.55
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,674.93,501.6
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,625.42,469.61
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,575.26,435.22
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,518.13,394.64
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,460.03,351.84
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,391.26,299.34
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,326.54,247.83
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,246.47,182.65
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,175.71,121.16
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,81.26,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,11.02,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,21.61,10.82
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,31.88,20.98
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,38.29,26.8
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,44.78,32.42
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,49.45,36.37
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,54.12,40.17
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,61.45,45.98
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,64.32,47.96
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,67.25,50.07
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,70.08,52.07
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,71.38,52.7
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,81.67,60.54
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,83.54,61.7
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,112.43,63.49
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,168.14,89.57
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,224.41,127.75
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,280.09,171.26
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,335.55,216.62
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,389.36,260.53
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,442.2,302.91
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,492.95,343.38
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,542.1,381.64
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,588.01,415.73
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,631.42,447.04
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,672.02,476.61
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,710.3,503.99
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,744.71,527.22
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,776.42,547.97
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,803.61,565.77
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,827.5,581.49
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,846.26,593.99
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,861.36,604.28
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,871.45,611.22
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,877.77,615.91
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,875.3,615.43
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,869.22,612.81
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,714.62,509.72
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,511.84,366.74
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,687.31,495.3
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,812.82,582.72
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,782.05,564.41
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,748.69,545.18
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,707.5,520.34
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,664.64,493.89
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,617.49,463.06
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,567.21,428.59
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,506.33,384.55
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,446.99,340.25
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,376.54,286.84
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,310.34,234.58
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,230.26,169.82
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,157.61,107.51
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,71.95,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,21.67,10.68
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.49,22.28
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,42.94,30.77
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,50.3,37.24
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,56.12,42.18
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,61.86,46.88
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,64.23,48.51
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,66.67,50.14
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,75.18,56.83
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,78.01,58.8
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,78.67,58.86
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,79.35,58.94
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,80.64,59.67
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,119.01,69.0
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,172.94,94.31
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,227.78,131.56
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,282.92,174.38
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,337.94,218.88
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,391.14,262.25
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,443.66,304.4
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,494.08,344.67
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,542.99,382.85
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,588.87,417.1
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,632.65,448.9
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,673.17,478.5
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,711.39,505.94
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,745.78,529.42
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,777.48,550.44
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,804.66,568.32
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,828.55,584.12
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,847.31,596.68
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,862.42,607.01
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,872.09,613.73
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,877.99,618.19
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,875.52,617.43
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,869.43,614.52
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,859.04,608.96
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,845.16,601.28
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,834.76,596.21
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,810.57,582.12
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,779.58,564.52
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,746.06,545.04
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,704.85,520.0
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,661.95,493.34
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,614.36,462.15
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,563.58,427.26
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,502.67,382.96
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,443.31,338.4
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,372.51,284.58
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,306.08,231.97
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,225.82,166.87
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,152.88,103.9
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,69.51,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,10.23,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,21.92,10.66
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.01,22.68
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,42.5,30.39
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,53.18,39.67
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,58.85,44.49
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,64.46,49.07
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,66.74,50.62
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,69.13,52.19
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,71.78,54.05
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,80.52,60.87
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,80.77,60.58
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,81.08,60.35
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,82.29,60.99
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,112.06,63.5
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,174.92,95.97
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,229.67,133.26
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,284.48,175.79
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,339.17,219.91
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,392.16,262.88
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,444.34,304.44
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,494.33,344.06
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,542.83,381.58
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,587.88,415.02
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,630.69,445.94
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,670.79,474.83
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,708.62,501.55
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,742.31,524.14
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,773.32,544.52
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,799.86,561.58
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,823.15,576.57
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,841.35,588.68
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,855.96,598.62
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,865.18,604.97
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,870.67,609.11
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,866.54,607.3
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,871.36,611.38
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,860.1,606.56
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,845.38,599.7
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,821.88,585.97
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,795.44,570.36
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,763.81,552.43
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,733.97,535.5
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,689.04,507.17
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,642.99,477.18
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,590.73,442.57
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,538.37,406.82
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,473.08,359.52
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,410.01,312.4
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,333.33,253.96
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,268.53,202.53
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,191.04,140.19
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,123.69,82.65
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,56.79,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.15,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,18.17,7.65
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,32.57,21.47
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,48.76,35.65
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,64.72,49.42
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,79.68,62.17
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,94.49,74.53
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,98.59,77.56
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,103.36,81.07
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,112.91,88.61
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,121.95,95.64
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,124.93,97.49
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,127.82,99.27
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,130.11,100.57
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,155.02,101.81
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,197.08,121.59
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,243.1,152.11
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,292.7,190.1
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,343.09,229.95
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,390.73,267.52
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,441.73,307.06
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,489.07,343.78
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,535.56,378.93
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,529.37,375.02
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,495.65,349.89
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,516.84,365.26
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,537.72,380.03
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,604.14,426.26
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,671.81,472.68
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,753.0,531.18
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,810.43,573.57
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,750.8,529.23
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,647.25,454.92
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,495.1,352.21
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,334.54,239.02
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,622.39,449.11
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,856.06,609.22
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,675.4,486.12
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,458.55,332.01
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,637.7,465.42
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,776.54,565.9
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,509.47,378.41
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,194.72,143.14
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,354.92,268.8
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,489.0,371.4
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,243.27,187.26
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,4.72,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,21.7,10.01
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,37.86,25.92
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,53.44,39.82
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,68.86,53.36
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,77.91,61.07
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,89.54,70.7
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,100.71,79.71
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,111.77,88.45
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,132.55,105.26
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,156.09,124.07
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,139.06,109.51
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,125.12,97.63
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,111.43,86.23
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,150.38,98.72
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,223.87,152.86
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,268.63,193.92
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,286.44,197.9
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,343.1,234.92
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,313.06,224.52
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,263.1,194.19
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,375.0,274.61
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,534.52,389.78
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,579.09,422.6
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,619.11,452.05
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,634.22,461.82
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,638.33,462.79
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,665.49,482.13
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,691.16,500.11
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,750.57,544.72
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,805.68,586.24
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,760.33,551.58
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,685.85,497.33
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,689.35,502.23
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,690.74,505.27
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,778.34,570.77
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,850.21,623.67
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,813.79,598.24
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,767.14,565.85
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,576.27,431.15
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,372.88,280.93
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,349.93,266.19
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,326.27,250.0
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,398.41,307.88
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,462.02,358.12
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,421.01,328.63
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,379.38,298.43
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,397.3,313.25
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,391.17,308.69
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,320.97,252.8
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,256.09,199.58
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,182.91,138.33
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,118.83,80.54
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,38.33,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,9.5,1.12
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,17.52,9.05
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,29.43,19.52
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,41.16,29.75
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,53.96,40.71
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,66.64,51.34
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,87.15,68.33
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,107.24,84.62
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,126.55,99.97
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,148.38,117.1
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,145.22,113.85
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,149.0,116.29
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,169.31,132.14
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,214.39,155.0
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,245.45,174.57
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,274.5,195.58
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,304.83,218.05
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,335.82,241.39
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,378.69,270.5
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,436.66,311.73
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,481.71,345.81
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,527.32,379.77
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,559.34,403.93
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,589.71,426.52
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,640.04,463.95
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,689.62,500.91
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,721.72,524.34
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,751.76,546.25
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,775.85,563.4
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,796.94,578.46
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,813.62,590.66
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,827.04,600.71
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,832.78,605.27
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,835.08,607.63
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,835.19,609.06
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,831.7,608.19
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,816.78,599.0
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,798.77,587.83
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,774.19,572.24
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,746.94,554.79
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,710.49,531.44
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,664.59,501.37
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,620.51,471.03
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,575.66,439.67
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,520.52,400.14
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,466.33,360.49
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,405.23,314.24
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,332.95,258.73
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,264.29,205.21
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,201.59,154.72
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,135.06,100.32
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,66.34,42.24
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,22.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,7.08,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,20.99,8.91
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,34.93,23.53
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,44.26,32.09
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,53.91,40.61
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,69.13,53.63
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,84.24,66.26
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,99.03,78.36
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,113.57,90.02
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,130.78,103.68
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,152.26,120.58
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,162.85,128.44
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,164.47,129.04
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,171.02,133.86
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,196.61,138.28
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,196.91,123.6
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,231.39,139.49
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,285.9,183.25
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,340.59,228.72
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,395.61,273.96
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,446.73,315.49
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,495.65,355.14
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,543.26,392.83
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,559.58,404.98
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,554.58,399.72
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,595.14,429.23
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,639.32,460.8
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,712.53,515.74
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,774.1,563.17
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,800.37,580.84
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,823.47,596.55
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,782.69,566.13
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,696.79,503.67
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,707.92,514.51
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,731.67,533.21
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,741.83,542.14
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,749.05,549.26
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,740.27,544.86
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,728.44,538.52
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,733.21,544.74
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,733.05,547.55
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,621.88,468.81
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,497.36,378.57
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,475.15,365.25
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,450.51,349.38
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,507.79,396.35
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,542.75,425.67
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,478.58,376.71
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,416.43,328.32
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,337.61,266.0
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,271.57,211.56
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,190.8,144.27
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,120.93,80.26
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,39.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,6.29,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,20.3,8.04
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,34.28,22.95
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,44.96,32.66
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,55.56,42.01
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,63.14,48.63
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,70.64,54.98
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,77.9,60.86
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,82.59,64.45
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,85.54,66.66
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,88.37,68.76
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,113.41,89.04
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,135.45,106.54
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,167.96,132.47
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,213.66,156.79
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,237.17,172.44
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,265.31,194.1
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,294.41,210.39
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,352.38,250.27
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,329.67,239.48
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,289.95,213.51
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,375.52,275.08
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,474.3,345.15
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,551.04,400.37
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,633.21,460.23
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,673.03,487.2
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,710.73,511.99
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,745.49,534.41
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,777.83,554.37
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,805.41,571.46
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,829.84,586.5
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,849.28,598.94
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,865.14,609.23
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,802.14,567.66
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,691.32,491.57
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,793.66,565.61
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,872.23,619.38
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,860.12,613.0
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,844.58,605.3
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,824.46,594.62
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,801.12,581.78
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,772.88,566.39
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,737.47,545.93
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,695.89,519.81
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,652.66,492.01
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,599.67,455.51
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,546.59,418.06
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,484.51,373.1
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,424.04,327.81
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,350.68,271.78
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,278.37,214.28
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,198.9,148.96
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,129.06,83.95
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,43.24,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,6.29,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,19.95,7.36
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,33.63,22.36
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,42.75,30.76
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,51.92,38.9
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,61.22,46.89
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,67.79,52.34
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,70.56,54.42
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,73.42,56.5
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,76.19,58.47
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,78.86,60.33
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,86.59,66.33
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,87.55,66.74
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,88.49,67.15
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,123.13,71.41
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,177.3,99.66
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,239.11,143.78
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,293.61,187.09
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,348.12,231.83
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,400.85,275.12
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,453.09,317.13
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,503.2,357.33
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,551.91,395.43
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,598.78,430.45
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,644.42,463.63
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,644.89,462.56
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,616.76,440.66
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,709.34,508.35
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,790.63,566.94
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,701.78,502.22
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,555.2,396.15
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,734.09,527.17
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,874.86,624.76
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,884.45,630.89
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,890.25,635.63
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,890.04,636.64
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,886.1,635.38
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,875.27,631.07
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,860.9,624.53
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,839.62,612.18
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,815.25,597.79
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,793.79,586.13
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,759.92,565.88
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,717.51,538.55
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,673.52,509.75
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,624.52,477.06
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,572.5,440.48
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,508.89,394.11
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,447.09,347.46
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,373.27,290.28
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,304.31,234.51
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,220.22,164.84
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,145.34,92.97
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,50.06,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,15.28,3.89
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,30.43,19.56
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,38.74,27.21
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,45.25,33.05
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,50.58,37.73
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,55.89,42.23
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,57.57,43.45
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,64.18,48.77
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,67.13,50.93
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,69.98,52.99
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,110.88,86.35
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,156.43,122.79
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,109.34,84.1
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,122.03,69.03
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,177.85,98.45
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,234.39,139.17
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,290.43,184.42
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,346.26,231.02
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,400.44,276.31
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,453.76,320.06
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,505.16,361.9
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,555.03,401.48
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,601.82,437.06
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,646.63,470.21
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,688.08,501.14
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,727.09,529.75
