Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,762.07,553.97
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,794.17,574.65
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,821.54,593.11
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,845.55,609.39
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,863.94,622.03
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,878.63,632.34
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,888.17,639.2
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,893.91,643.7
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,888.81,641.23
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,880.11,636.55
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,869.04,630.44
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,854.48,622.11
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,843.37,616.4
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,817.98,601.22
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,785.37,582.05
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,750.27,560.97
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,709.9,534.74
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,664.78,504.78
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,611.75,468.66
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,558.58,431.07
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,493.15,383.03
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,429.85,334.91
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,354.84,276.52
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,280.92,216.78
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,196.46,146.69
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,121.34,75.1
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,40.18,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,18.73,5.53
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,36.39,24.53
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,46.13,33.58
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,55.71,42.1
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,63.38,48.73
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,73.57,57.26
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,73.46,56.77
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,73.79,56.6
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,76.6,58.6
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,79.32,60.5
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,85.85,65.51
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,85.75,65.05
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,87.15,65.84
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,125.54,71.55
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,181.5,101.23
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,245.1,146.74
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,301.18,191.93
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,357.19,238.68
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,411.43,283.61
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,465.03,327.14
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,516.51,367.98
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,566.53,406.49
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,613.58,441.84
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,658.74,474.85
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,700.27,505.38
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,739.39,533.62
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,774.88,557.77
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,807.61,578.79
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,834.94,596.84
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,858.88,612.7
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,878.0,625.46
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,893.4,635.91
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,902.36,642.3
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,907.44,646.34
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,907.29,647.14
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,903.33,645.63
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,892.47,640.88
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,878.02,633.9
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,856.0,620.88
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,840.82,612.52
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,808.78,593.85
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,774.12,573.28
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,731.31,545.83
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,686.81,516.82
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,633.52,481.22
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,583.17,446.17
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,518.46,399.03
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,455.61,351.66
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,379.06,292.8
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,307.6,235.37
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,217.72,161.74
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,135.21,81.49
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,46.86,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.29,3.52
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,32.29,21.1
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,39.86,28.19
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,49.64,36.76
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,55.48,41.81
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,61.29,46.63
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,62.43,47.37
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,63.83,48.27
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,72.21,54.95
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,75.22,57.1
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,75.75,57.07
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,76.32,57.09
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,87.11,65.52
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,127.02,71.28
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,183.06,101.13
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,239.93,141.93
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,296.44,187.14
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,352.73,233.49
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,407.54,278.53
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,461.54,321.97
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,513.16,363.2
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,563.18,402.13
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,610.26,437.16
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,655.22,469.66
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,696.89,500.06
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,736.1,528.19
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,770.84,551.72
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,802.68,571.68
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,830.2,589.86
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,854.35,605.88
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,872.8,618.56
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,887.5,628.96
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,897.08,635.95
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,902.82,640.62
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,902.44,641.51
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,898.25,640.11
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,888.09,636.06
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,874.35,629.78
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,853.45,617.79
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,829.33,603.7
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,797.83,585.42
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,772.56,571.27
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,730.86,544.62
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,687.43,516.46
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,635.48,482.15
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,583.04,446.3
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,521.49,401.73
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,459.04,354.85
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,384.12,296.91
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,314.17,240.33
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,224.66,166.29
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,142.57,82.52
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,49.9,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.18,1.73
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,30.13,19.17
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,37.66,26.26
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,45.31,33.08
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,50.63,37.69
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,55.95,42.11
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,58.29,43.78
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,65.65,49.58
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,68.56,51.68
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,71.39,53.69
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,73.31,54.83
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,75.16,55.88
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,85.75,64.12
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,126.87,70.22
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,183.61,100.77
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,241.04,141.96
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,297.68,187.42
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,354.11,234.12
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,409.2,279.22
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,463.43,322.67
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,515.37,363.98
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,565.76,403.05
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,613.03,437.99
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,658.13,470.38
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,699.87,500.65
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,739.15,528.64
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,774.31,552.53
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,806.6,572.84
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,834.19,590.97
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,858.38,606.96
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,877.29,619.9
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,892.45,630.58
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,902.05,637.57
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,907.79,642.25
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,906.64,642.68
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,901.74,640.87
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,890.66,635.2
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,875.98,627.33
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,855.57,616.01
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,831.94,602.57
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,809.92,591.0
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,775.41,570.87
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,733.52,545.41
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,689.85,518.23
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,636.9,483.5
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,586.37,449.19
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,522.43,402.97
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,460.25,356.26
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,384.35,297.43
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,313.5,239.99
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,224.36,165.93
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,141.6,78.05
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,49.84,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,14.1,1.03
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,28.6,17.86
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,35.83,24.69
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,43.18,31.25
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,48.25,35.65
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,53.33,39.89
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,60.69,45.82
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,63.65,47.92
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,66.65,50.11
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,69.56,52.21
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,71.55,53.4
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,82.22,61.64
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,84.15,62.85
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,126.83,69.62
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,183.97,100.94
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,241.56,142.66
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,298.46,188.57
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,355.2,235.77
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,410.68,281.46
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,465.01,325.23
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,516.84,366.7
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,567.13,405.93
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,614.36,441.2
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,659.41,473.93
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,700.66,504.14
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,739.45,532.07
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,773.83,555.55
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,805.23,575.48
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,832.64,593.69
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,856.7,609.76
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,874.7,621.96
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,888.99,631.88
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,897.7,638.1
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,902.58,642.01
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,901.87,642.68
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,897.43,641.09
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,886.02,636.2
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,871.05,629.09
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,850.31,616.93
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,836.61,609.56
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,804.57,590.68
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,769.95,569.97
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,728.31,543.37
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,684.81,515.1
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,631.39,479.79
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,580.94,445.2
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,518.61,400.17
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,457.73,354.42
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,381.37,295.08
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,310.15,237.24
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,221.91,163.7
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,138.89,71.63
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,49.04,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,14.11,0.27
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.59,17.79
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,36.95,25.62
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,45.33,33.08
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,50.66,37.71
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,56.0,42.16
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,59.66,45.04
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,68.51,52.2
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,71.67,54.51
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,74.74,56.71
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,76.53,57.84
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,78.24,58.9
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,79.67,59.74
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,132.86,74.57
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,189.6,106.09
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,247.01,147.87
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,303.95,193.96
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,360.68,241.16
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,415.7,286.33
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,469.77,329.67
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,521.35,370.79
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,571.34,409.63
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,617.64,443.9
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,661.39,475.34
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,702.69,505.33
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,741.59,533.1
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,775.34,556.08
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,806.16,575.8
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,833.06,593.57
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,856.62,609.24
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,874.1,621.37
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,887.88,631.27
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,896.58,637.73
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,901.49,641.93
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,895.55,639.29
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,899.15,643.03
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,886.9,637.86
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,871.14,630.55
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,847.39,616.71
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,820.56,600.83
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,636.03,474.58
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,427.14,321.98
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,569.07,432.05
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,664.74,505.11
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,609.16,466.85
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,553.64,427.75
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,489.79,380.29
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,427.7,332.55
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,349.39,270.94
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,276.6,211.49
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,189.81,139.41
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,110.74,51.36
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,37.63,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.44,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,28.69,17.81
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,38.58,26.96
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,48.49,35.75
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,57.33,43.37
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,63.72,48.69
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,66.97,51.21
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,70.27,53.69
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,73.2,55.79
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,76.03,57.79
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,83.25,63.24
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,84.05,63.39
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,85.49,64.21
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,129.78,72.65
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,185.35,104.1
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,248.14,150.0
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,303.38,194.23
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,358.63,239.52
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,412.01,283.15
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,464.55,325.12
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,515.55,365.47
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,565.2,403.74
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,611.46,437.88
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,655.83,469.71
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,696.13,498.78
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,734.06,525.65
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,768.39,548.68
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,799.93,568.63
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,826.88,586.13
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,850.58,601.55
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,868.27,613.45
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,882.32,623.16
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,890.89,628.92
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,895.7,632.43
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,893.19,631.71
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,887.04,628.85
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,887.34,631.31
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,871.42,623.36
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,848.02,609.73
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,821.55,594.11
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,787.8,573.36
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,751.63,550.87
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,710.71,525.15
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,664.41,495.31
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,609.25,459.05
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,554.15,421.04
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,486.87,372.69
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,421.85,324.16
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,342.98,263.34
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,266.26,201.96
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,179.45,130.37
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,96.2,38.32
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,31.72,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.13,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,29.97,18.69
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,39.18,27.32
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,50.96,37.66
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,57.41,43.25
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,63.81,48.56
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,66.1,50.16
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,68.55,51.8
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,71.24,53.71
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,73.87,55.53
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,80.97,60.99
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,81.9,61.39
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,83.15,62.05
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,129.33,71.11
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,192.82,108.58
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,249.05,149.45
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,304.7,193.86
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,360.27,239.13
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,414.64,283.07
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,468.3,325.34
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,519.31,365.44
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,568.82,403.37
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,615.59,437.51
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,660.47,469.35
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,701.69,498.88
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,740.49,526.22
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,774.82,549.22
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,806.28,568.82
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,833.44,586.54
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,857.26,602.18
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,875.43,614.6
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,889.9,624.81
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,898.83,631.05
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,903.96,635.04
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,899.17,633.19
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,890.76,629.22
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,879.39,623.19
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,876.34,622.66
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,853.17,609.18
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,826.88,593.79
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,793.27,574.72
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,757.21,553.79
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,716.04,527.93
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,669.92,498.25
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,614.67,462.17
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,559.45,424.25
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,492.42,376.23
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,427.66,327.97
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,348.77,267.16
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,275.5,208.3
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,183.33,132.4
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,97.94,31.9
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,32.91,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,15.46,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,30.32,18.89
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,41.87,29.55
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,53.31,39.64
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,61.97,47.1
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,70.52,54.22
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,75.6,58.23
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,77.92,59.84
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,81.16,62.15
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,84.28,64.34
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,84.73,64.18
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,85.23,64.08
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,93.91,70.72
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,140.2,80.1
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,194.59,111.4
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,250.29,152.07
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,305.74,196.23
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,361.41,241.41
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,416.85,285.98
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,469.15,327.25
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,519.37,366.72
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,568.28,404.21
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,614.25,437.85
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,658.63,469.44
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,698.94,498.25
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,736.96,524.93
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,770.26,547.09
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,800.76,566.36
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,827.08,583.36
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,850.17,598.3
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,866.77,609.18
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,879.77,617.88
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,887.4,623.3
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,905.24,635.37
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,901.83,634.01
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,894.72,630.58
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,881.48,624.7
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,864.79,616.68
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,839.79,602.31
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,811.82,585.99
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,781.95,569.01
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,744.59,546.8
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,698.06,517.11
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,650.37,486.14
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,593.07,447.61
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,536.05,408.0
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,468.31,359.06
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,396.77,305.55
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,318.14,244.14
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,246.37,185.98
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,162.71,116.68
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,71.25,15.16
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,24.88,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.39,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,28.55,17.38
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,38.11,26.38
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,47.77,34.95
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,56.68,42.63
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,63.12,47.98
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,65.42,49.6
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,67.88,51.26
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,70.94,53.47
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,73.91,55.58
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,80.73,60.81
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,81.43,61.02
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,82.7,61.71
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,132.24,72.31
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,195.95,110.65
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,252.65,152.29
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,308.82,197.39
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,364.9,243.26
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,419.62,287.69
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,473.65,330.51
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,525.39,371.3
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,575.66,409.92
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,623.25,444.94
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,669.12,477.82
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,710.54,507.88
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,749.45,535.7
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,784.53,558.89
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,816.7,579.03
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,844.09,597.02
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,868.07,612.88
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,887.19,624.63
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,902.6,634.09
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,911.03,641.65
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,915.57,646.93
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,914.88,647.66
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,910.37,646.11
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,898.87,639.95
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,883.77,631.6
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,862.53,619.56
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,838.12,605.46
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,814.98,593.03
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,779.19,571.97
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,734.78,543.77
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,688.78,514.05
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,634.34,478.47
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,582.75,443.88
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,515.55,395.38
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,450.59,346.57
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,371.02,284.8
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,297.22,224.89
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,202.32,145.34
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,108.89,12.9
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,37.96,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,14.37,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,28.46,17.22
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,39.35,27.39
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,50.24,37.02
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,57.71,43.49
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,67.26,51.48
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,70.04,53.59
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,72.96,55.72
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,76.1,57.99
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,79.13,60.13
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,79.26,59.88
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,86.08,65.08
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,87.45,65.83
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,137.94,77.13
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,193.11,109.49
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,255.43,155.34
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,311.29,200.22
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,367.1,245.84
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,420.83,289.51
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,473.94,331.64
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,524.9,371.78
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,574.44,409.77
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,621.06,443.8
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,665.78,475.5
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,706.78,505.02
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,745.37,532.36
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,779.89,555.47
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,811.58,575.31
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,838.17,592.8
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,861.42,608.19
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,879.44,619.0
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,893.8,627.56
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,901.72,633.2
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,905.84,636.58
