Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,904.78,637.09
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,899.99,635.38
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,887.36,629.85
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,882.81,629.7
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,859.83,616.52
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,833.73,601.38
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,799.69,581.91
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,763.19,560.54
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,680.58,505.82
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,586.59,440.33
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,582.46,440.52
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,562.42,428.55
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,493.81,378.8
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,427.67,329.05
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,346.48,265.49
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,271.36,204.35
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,153.55,108.41
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,25.57,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,13.64,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,27.06,15.91
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,35.98,24.43
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,47.14,34.24
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,61.81,46.75
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,78.86,60.99
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,84.76,65.64
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,92.0,71.28
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,96.34,74.42
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,100.63,77.47
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,87.11,65.87
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,80.61,60.11
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,115.34,87.61
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,188.35,124.13
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,206.83,125.36
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,254.71,153.98
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,319.88,211.02
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,376.2,259.11
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,416.7,287.67
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,473.73,329.75
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,524.67,369.61
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,574.18,407.38
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,619.87,440.57
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,663.04,471.02
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,703.83,500.36
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,742.3,527.64
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,757.83,533.53
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,743.85,519.78
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,741.89,519.38
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,736.11,516.34
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,823.15,579.45
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,882.64,621.35
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,890.05,627.95
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,907.76,641.67
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,851.08,605.12
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,773.78,551.77
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,832.4,595.98
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,868.01,621.44
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,766.45,554.29
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,630.82,460.29
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,701.4,515.19
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,748.97,551.53
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,704.69,522.56
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,658.96,492.65
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,601.7,454.52
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,544.72,414.72
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,476.48,365.29
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,410.6,315.65
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,328.82,251.53
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,250.55,188.13
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,162.57,114.11
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,72.35,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,23.48,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,14.32,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,28.17,16.78
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,40.08,27.95
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,51.87,38.37
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,60.24,45.62
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,68.52,52.54
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,74.58,57.29
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,77.9,59.6
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,81.11,61.89
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,84.22,64.07
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,85.26,64.39
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,86.29,64.71
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,94.77,71.15
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,146.69,83.27
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,201.31,115.98
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,257.16,156.9
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,312.57,200.77
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,368.23,245.26
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,422.3,288.0
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,475.6,328.84
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,526.85,367.84
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,572.32,401.82
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,621.6,435.93
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,662.56,463.33
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,702.56,491.16
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,740.43,517.07
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,773.35,538.19
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,803.42,557.12
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,769.3,531.61
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,704.2,486.31
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,800.02,553.43
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,877.07,606.28
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,883.33,609.78
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,895.17,617.44
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,884.84,611.86
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,870.89,604.32
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,760.81,533.22
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,639.29,452.74
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,579.52,413.91
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,499.17,360.07
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,619.08,447.89
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,697.72,505.71
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,640.03,467.46
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,590.83,435.02
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,531.02,394.88
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,472.46,354.43
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,403.6,305.02
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,338.13,256.28
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,248.18,187.77
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,178.94,132.68
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,104.08,70.58
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.98,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,12.58,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,24.68,13.92
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,43.89,31.19
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,62.72,47.69
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,77.43,60.44
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,91.9,72.68
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,103.47,82.04
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,115.99,91.97
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,129.26,102.5
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,145.2,115.06
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,149.02,117.43
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,157.73,123.74
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,141.44,110.25
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,176.98,113.39
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,237.79,158.4
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,290.77,202.16
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,316.64,225.86
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,322.94,234.22
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,307.71,224.39
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,279.2,204.28
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,314.68,230.05
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,352.47,257.01
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,421.3,306.02
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,495.89,358.28
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,485.97,350.82
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,464.83,336.02
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,424.76,308.29
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,380.81,277.39
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,443.07,322.48
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,523.21,378.41
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,554.61,400.49
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,586.18,422.98
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,608.09,440.0
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,648.38,469.25
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,605.81,441.08
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,580.94,425.1
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,638.69,467.6
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,672.53,493.28
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,611.76,451.85
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,550.89,410.32
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,476.81,360.1
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,423.7,323.35
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,324.91,249.97
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,212.4,163.69
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,184.16,142.76
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,156.06,121.18
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,128.08,98.93
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,91.18,69.05
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,65.18,47.51
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,39.2,25.83
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,21.93,10.84
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,6.29,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,8.37,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,16.79,7.66
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,31.92,21.33
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,46.66,34.39
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,62.27,48.05
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,77.77,61.38
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,65.69,50.82
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,51.39,38.37
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,53.34,39.88
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,55.3,41.37
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,81.81,63.38
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,106.72,83.72
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,84.05,64.64
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,59.36,41.88
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,166.03,122.98
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,266.03,196.89
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,297.93,220.79
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,332.09,246.73
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,248.21,185.58
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,141.65,105.05
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,147.93,109.91
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,154.36,114.79
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,210.58,157.73
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,268.18,201.11
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,313.16,234.63
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,356.23,266.4
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,261.31,195.65
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,156.37,116.09
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,158.58,117.95
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,160.74,119.66
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,222.63,166.97
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,286.81,215.24
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,317.13,238.39
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,331.13,249.53
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,359.15,271.13
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,387.86,293.13
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,263.75,200.35
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,131.42,98.34
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,114.74,85.65
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,98.09,72.73
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,82.41,60.67
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,66.96,48.62
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,83.48,62.14
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,101.87,77.19
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,87.76,66.2
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,73.61,55.02
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,59.87,43.86
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,46.05,32.44
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,33.28,21.78
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,21.36,11.7
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,12.56,3.77
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,5.51,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,10.64,2.8
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,19.82,11.25
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,29.03,19.5
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,39.81,29.03
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,50.41,38.26
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,33.24,23.25
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,16.01,8.22
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,60.31,46.22
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,100.82,80.28
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,111.49,88.88
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,122.08,97.37
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,132.34,105.53
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,143.91,109.43
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,114.18,85.59
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,81.6,59.66
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,91.39,67.3
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,101.26,74.92
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,135.9,101.58
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,171.28,128.43
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,177.37,132.93
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,183.55,137.55
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,216.86,162.77
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,251.02,188.33
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,184.06,137.63
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,115.28,84.88
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,125.82,93.2
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,136.52,101.51
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,169.86,127.2
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,203.93,153.19
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,155.83,116.4
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,107.54,79.11
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,151.18,113.27
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,196.17,148.0
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,189.58,143.05
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,182.92,138.2
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,201.31,153.04
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,220.46,168.49
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,285.58,219.7
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,334.39,257.97
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,243.25,188.07
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,140.89,107.74
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,138.32,106.39
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,136.06,105.07
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,116.07,89.44
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,96.27,73.71
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,78.38,59.23
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,60.27,44.28
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,43.41,30.13
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,26.09,15.5
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,14.87,5.32
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,6.29,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,12.17,3.99
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,23.29,14.22
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,34.42,24.15
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,46.94,35.2
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,59.35,45.99
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,44.42,32.92
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,28.26,18.82
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,58.37,44.56
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,86.61,68.3
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,125.36,100.29
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,161.99,129.86
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,164.41,131.34
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,181.13,137.15
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,215.71,161.94
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,254.22,189.66
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,274.22,204.45
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,294.93,219.92
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,297.13,221.68
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,296.27,220.84
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,309.62,230.61
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,323.37,240.59
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,368.16,272.56
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,415.73,305.79
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,333.65,246.5
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,238.22,176.46
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,222.39,165.1
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,206.08,153.04
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,302.84,225.2
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,395.66,292.33
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,270.52,201.26
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,136.28,100.51
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,268.49,201.61
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,400.43,298.52
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,419.83,313.26
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,439.25,328.65
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,332.35,250.98
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,208.93,158.2
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,214.56,163.48
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,220.5,168.72
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,174.65,133.63
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,129.3,98.31
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,158.13,122.41
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,203.46,159.3
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,178.1,139.77
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,152.69,119.97
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,124.14,96.84
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,86.94,66.24
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,61.91,45.29
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,36.89,24.16
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,20.63,9.23
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.51,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,7.08,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,13.71,5.03
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,26.36,16.64
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,38.55,27.44
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,52.66,39.8
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,66.64,51.85
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,88.77,70.47
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,110.96,88.77
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,125.06,100.2
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,138.83,111.23
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,152.53,121.85
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,170.63,135.93
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,174.42,138.53
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,212.5,150.05
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,238.39,172.28
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,246.18,182.95
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,297.54,218.16
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,364.1,265.92
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,382.49,281.41
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,389.04,287.17
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,424.58,313.54
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,462.29,341.24
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,512.95,377.58
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,567.66,416.4
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,595.08,436.01
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,621.83,455.09
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,656.21,480.11
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,690.74,505.12
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,486.65,360.55
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,228.02,168.64
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,254.79,189.39
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,282.36,210.04
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,398.02,296.58
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,520.82,385.6
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,527.13,390.8
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,532.42,395.94
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,392.21,294.92
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,253.12,190.99
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,175.37,132.17
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,99.86,73.49
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,97.66,72.24
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,95.6,71.01
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,97.73,72.98
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,100.44,75.43
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,86.31,64.51
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,72.14,53.38
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,58.38,42.35
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,44.52,31.02
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,31.74,20.36
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,19.83,10.31
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,11.41,2.31
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,11.02,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,20.98,10.61
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,36.37,25.18
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,51.5,38.64
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,67.84,53.0
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,82.65,65.75
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,98.24,78.74
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,112.18,90.07
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,88.3,69.64
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,72.52,56.11
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,71.85,55.23
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,88.75,69.0
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,144.32,109.12
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,205.45,153.97
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,234.74,172.97
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,278.96,203.96
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,316.86,231.67
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,359.1,263.07
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,379.94,279.42
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,397.34,292.55
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,433.97,319.39
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,472.85,347.51
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,515.33,378.02
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,559.92,409.69
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,539.43,394.68
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,517.03,378.21
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,574.89,420.17
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,647.43,470.98
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,570.96,416.73
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,483.9,354.83
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,593.84,435.02
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,708.62,514.97
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,740.85,538.37
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,789.89,573.18
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,688.0,503.72
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,582.14,430.39
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,758.08,560.61
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,883.21,647.17
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,857.08,630.81
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,828.0,613.91
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,566.89,432.86
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,264.66,203.54
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,451.55,353.66
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,612.63,476.59
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,560.01,438.53
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,506.86,400.4
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,431.82,343.4
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,368.23,292.89
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,288.28,227.89
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,215.6,166.04
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,119.79,74.32
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,12.98,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,24.5,13.03
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,37.13,25.66
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,49.65,36.88
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,58.07,44.32
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,66.42,51.43
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,70.13,54.39
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,78.47,61.15
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,113.51,90.27
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,142.46,113.87
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,108.74,85.4
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,82.07,62.93
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,101.09,67.14
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,155.98,89.82
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,234.87,154.41
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,296.01,209.6
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,322.03,233.22
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,343.84,252.68
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,364.51,268.58
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,383.16,282.48
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,434.66,320.22
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,492.66,362.5
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,479.86,353.38
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,461.28,339.72
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,477.12,351.25
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,492.49,362.24
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,608.13,446.98
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,733.21,535.76
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,671.68,491.07
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,597.52,437.82
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,661.44,484.43
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,710.21,519.7
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,822.49,601.94
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,912.28,664.49
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,909.12,662.36
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,902.25,658.71
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,886.71,648.41
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,867.77,636.0
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,847.48,623.55
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,818.21,605.15
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,674.51,507.65
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,527.14,401.86
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,596.06,456.42
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,642.23,492.08
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,580.07,448.79
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,518.63,404.91
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,445.54,349.94
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,370.56,291.47
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,284.09,222.12
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,206.3,156.8
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,102.48,58.78
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.57,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.02,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,6.82,0.1
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,10.62,3.48
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,14.82,7.19
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,19.03,10.87
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,28.63,19.09
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,38.26,27.21
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,54.88,41.23
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,71.17,54.8
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,75.37,58.09
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,79.53,61.35
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,85.11,62.77
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,90.79,67.07
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,116.4,86.77
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,142.45,106.54
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,138.63,103.36
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,134.52,100.04
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,142.84,106.15
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,151.37,112.37
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,153.79,114.13
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,156.24,115.95
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,171.24,127.36
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,186.57,138.98
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,179.71,133.7
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,172.56,128.26
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,158.0,117.19
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,143.09,105.83
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,171.82,127.88
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,201.18,150.2
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,125.28,92.27
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,50.39,34.08
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,107.2,78.81
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,166.14,124.64
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,97.95,71.84
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,32.38,20.19
