Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,23.85,13.46
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,15.36,6.7
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,66.32,47.51
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,121.46,91.14
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,291.42,226.39
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,433.05,334.2
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,391.86,303.1
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,350.4,272.74
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,309.31,242.23
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,268.44,211.18
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,306.16,241.41
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,334.18,261.61
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,249.66,193.91
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,161.87,122.03
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,79.93,41.25
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,6.29,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,12.18,3.45
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,24.85,15.48
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,37.06,26.48
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,51.19,39.02
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,65.19,51.24
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,75.16,59.64
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,85.05,67.8
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,101.42,81.44
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,117.58,94.74
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,124.69,100.13
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,131.69,105.38
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,162.23,123.93
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,205.38,155.16
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,232.5,174.39
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,261.67,195.61
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,273.73,205.13
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,283.64,212.8
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,315.28,235.35
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,349.19,259.0
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,388.96,286.92
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,433.44,317.42
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,468.62,339.77
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,505.63,362.51
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,547.39,393.96
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,599.61,432.35
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,514.04,374.75
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,414.61,305.19
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,464.22,342.55
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,532.33,391.58
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,485.72,359.23
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,453.47,337.02
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,465.75,347.22
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,477.88,357.15
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,414.93,311.83
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,350.68,264.84
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,276.84,210.46
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,187.35,142.5
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,204.35,156.56
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,222.1,171.02
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,161.8,124.08
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,102.9,77.43
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,267.52,212.41
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,419.96,332.46
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,377.59,300.57
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,334.64,268.26
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,285.04,228.89
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,236.64,189.22
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,179.5,141.36
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,125.53,94.64
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,62.11,27.19
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,7.58,0.0
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,16.75,8.51
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,25.95,16.7
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,36.72,26.15
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,47.47,35.41
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,81.01,63.9
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,112.12,89.76
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,67.92,52.23
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,12.98,5.43
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,91.77,71.75
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,159.9,127.31
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,173.14,130.82
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,201.65,150.92
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,239.76,174.41
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,293.74,210.89
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,335.63,242.71
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,381.51,278.04
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,415.59,304.39
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,451.47,332.03
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,463.15,342.17
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,462.48,341.92
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,549.6,406.28
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,650.41,479.38
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,716.14,529.45
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,771.24,572.93
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,805.8,595.13
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,837.46,615.23
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,863.49,632.71
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,886.11,647.98
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,761.65,560.15
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,571.04,420.32
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,776.41,573.64
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,927.35,678.83
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,923.55,676.26
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,916.06,672.55
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,914.82,673.19
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,897.08,662.89
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,868.83,645.69
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,837.69,626.54
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,799.63,602.74
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,764.34,580.66
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,711.62,545.05
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,658.2,508.44
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,595.56,465.0
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,533.66,420.1
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,453.69,358.74
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,372.45,294.3
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,282.03,220.82
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,201.1,151.61
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,99.98,38.04
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,11.8,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,22.4,10.28
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,35.08,23.72
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,47.66,35.1
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,56.51,42.96
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,65.3,50.49
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,71.51,55.6
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,74.98,58.25
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,78.72,61.18
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,82.35,63.98
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,81.8,63.15
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,88.32,68.2
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,108.81,68.48
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,165.25,95.15
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,220.78,133.66
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,283.37,183.57
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,340.78,232.59
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,398.27,281.95
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,453.98,328.73
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,509.32,374.03
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,562.04,416.75
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,613.3,457.19
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,661.31,493.38
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,707.25,527.07
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,748.72,557.9
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,787.58,586.13
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,822.88,609.07
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,855.17,629.79
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,881.69,647.55
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,904.72,663.0
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,922.33,675.19
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,936.18,685.0
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,943.38,690.18
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,946.68,692.95
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,940.17,689.36
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,943.35,692.44
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,928.48,684.63
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,910.05,674.59
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,881.86,656.99
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,850.7,637.38
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,812.28,613.29
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,776.81,591.0
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,724.3,555.34
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,670.96,518.57
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,607.28,474.09
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,544.33,428.26
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,464.47,367.44
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,388.19,306.92
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,290.21,227.22
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,207.2,155.59
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,101.79,27.07
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,10.23,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,21.26,9.18
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,30.58,19.99
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,39.99,28.56
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,45.87,33.92
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,51.8,39.11
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,54.33,41.15
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,61.61,47.14
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,64.75,49.51
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,67.84,51.8
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,69.4,52.79
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,79.38,60.78
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,103.91,61.9
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,163.6,89.94
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,223.39,132.07
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,283.85,180.93
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,343.53,231.87
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,402.92,282.71
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,460.71,330.89
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,517.43,376.83
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,571.04,419.79
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,622.91,460.22
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,670.8,496.72
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,715.76,530.2
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,758.0,561.0
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,797.52,588.59
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,831.76,610.41
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,862.75,629.91
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,889.03,647.26
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,911.72,662.27
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,928.49,673.7
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,941.41,682.75
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,836.54,612.34
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,676.25,497.44
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,823.96,607.98
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,931.16,682.52
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,929.42,681.76
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,910.85,670.72
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,883.38,653.9
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,852.89,635.07
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,813.82,610.8
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,777.45,588.18
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,518.47,401.47
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,233.71,180.88
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,404.56,319.6
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,547.13,429.47
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,466.46,367.02
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,389.5,306.25
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,291.72,227.26
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,208.94,155.6
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,101.09,10.67
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,10.23,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,19.86,7.85
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,32.13,21.26
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,42.9,31.04
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,49.73,37.23
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,56.54,43.19
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,61.16,47.0
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,65.75,50.65
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,68.97,53.17
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,78.09,60.64
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,79.49,61.44
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,80.89,62.24
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,106.94,64.29
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,165.86,93.52
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,230.21,139.46
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,288.79,186.47
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,347.21,235.38
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,405.43,283.85
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,461.61,329.62
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,517.01,373.29
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,570.0,414.47
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,621.37,453.14
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,669.46,488.65
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,715.46,521.79
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,757.44,551.4
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,796.71,577.89
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,831.47,599.13
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,863.08,618.18
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,889.22,634.89
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,911.78,649.39
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,928.81,660.48
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,942.01,669.3
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,948.95,674.33
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,951.95,677.1
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,789.04,571.28
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,566.09,414.69
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,764.51,561.53
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,910.5,661.58
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,660.76,492.15
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,358.89,270.86
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,374.22,285.4
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,366.86,281.95
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,533.69,411.5
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,652.19,499.78
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,598.65,462.08
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,544.72,424.2
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,465.55,365.08
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,390.07,306.12
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,295.32,229.69
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,208.32,154.25
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,99.4,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,20.28,7.71
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,32.96,21.94
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,45.59,33.32
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,54.47,41.29
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,63.28,48.95
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,71.13,55.47
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,76.22,59.49
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,101.69,80.61
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,129.65,103.36
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,150.7,119.84
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,172.62,136.73
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,139.52,95.89
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,175.69,102.92
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,231.45,142.01
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,288.49,186.44
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,345.13,232.79
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,402.12,279.22
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,457.38,323.23
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,511.84,365.36
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,536.13,385.31
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,532.22,383.25
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,616.65,444.7
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,701.56,506.01
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,732.98,524.61
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,736.63,524.8
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,737.94,526.82
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,734.83,525.74
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,825.52,591.15
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,891.22,636.35
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,907.25,647.5
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,919.64,656.97
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,940.37,671.93
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,942.48,675.09
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,718.61,526.26
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,426.27,316.05
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,623.1,465.36
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,793.07,588.35
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,671.57,502.31
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,533.73,403.93
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,532.03,406.87
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,526.51,406.23
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,385.29,300.57
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,253.46,198.3
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,220.61,173.77
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,187.75,148.27
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,151.67,119.06
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,115.92,89.46
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,78.08,57.66
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,40.44,25.46
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,16.16,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,9.83,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,18.9,6.38
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,31.3,20.62
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,43.65,31.8
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,52.27,39.49
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,63.16,48.85
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,68.78,53.47
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,74.29,57.85
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,78.03,60.64
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,81.67,63.28
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,83.44,64.32
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,85.16,65.32
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,114.04,68.72
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,176.49,102.71
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,233.13,142.89
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,290.75,188.42
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,347.41,235.09
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,404.42,281.91
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,459.68,326.28
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,514.14,368.81
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,566.07,408.86
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,616.74,446.97
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,547.81,398.84
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,424.34,309.05
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,609.63,445.83
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,779.58,566.25
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,761.34,549.09
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,697.16,502.61
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,809.27,583.96
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,902.09,647.76
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,784.29,566.85
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,613.88,446.42
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,795.56,578.55
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,935.8,673.42
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,929.25,669.43
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,919.01,664.63
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,901.63,655.71
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,880.83,644.66
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,577.5,436.08
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,204.31,154.22
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,516.73,398.14
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,739.84,559.09
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,686.38,521.53
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,632.17,485.13
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,565.82,438.93
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,493.31,386.33
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,416.23,327.99
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,343.71,270.49
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,253.12,196.52
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,172.09,124.25
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,57.85,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,18.86,5.79
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,31.91,21.05
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,44.86,32.79
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,54.08,41.02
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,63.21,48.9
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,71.5,55.82
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,76.89,60.12
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,80.85,63.23
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,84.68,66.2
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,86.02,66.93
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,87.36,67.65
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,118.36,71.96
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,174.52,102.24
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,235.44,146.55
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,292.03,192.17
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,348.93,240.28
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,406.1,288.5
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,408.24,299.01
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,372.06,275.96
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,483.74,359.28
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,614.57,456.96
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,659.6,489.83
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,710.96,526.33
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,694.02,511.24
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,644.06,472.3
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,754.2,555.26
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,842.98,620.65
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,867.33,636.69
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,902.93,660.7
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,919.84,672.48
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,933.04,682.07
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,938.23,686.24
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,939.58,688.08
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,761.8,565.75
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,537.98,402.1
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,731.69,549.84
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,882.16,659.14
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,854.85,640.94
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,824.58,621.93
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,783.98,596.36
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,741.42,569.11
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,690.42,534.45
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,638.44,498.43
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,572.15,450.81
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,506.9,401.74
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,421.93,335.29
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,349.27,275.91
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,257.22,199.9
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,175.26,124.79
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,59.4,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,18.12,4.73
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,30.17,19.54
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,42.24,30.52
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,24.11,15.25
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.07,0.0
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,62.15,48.09
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,109.16,87.81
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,124.25,99.96
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,138.97,111.62
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,151.74,121.53
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,157.04,125.21
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,141.43,94.23
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,172.83,99.71
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,241.56,164.37
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,282.08,207.9
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,317.09,234.57
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,354.57,263.23
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,385.91,286.94
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,417.81,310.74
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,488.88,363.8
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,574.27,427.26
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,570.6,423.69
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,561.19,415.39
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,681.03,507.03
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,792.54,590.78
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,619.56,464.01
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,363.14,269.67
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,441.73,329.22
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,542.07,402.53
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,761.14,567.29
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,932.6,688.48
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,938.95,693.93
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,941.45,698.0
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,935.87,695.38
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,926.59,690.44
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,731.14,554.56
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,482.56,368.32
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,507.4,390.56
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,550.71,425.11
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,673.75,522.6
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,764.1,591.14
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,452.83,359.67
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,103.85,78.47
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,359.44,290.03
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,535.08,428.63
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,452.24,361.87
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,373.74,297.21
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,276.88,216.45
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,188.93,132.98
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,66.1,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.46,3.69
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,28.53,18.13
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,41.81,30.14
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,44.4,32.69
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,50.79,38.25
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,80.07,63.15
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,108.77,87.06
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,122.78,98.46
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,140.47,112.78
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,155.94,124.85
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,170.99,136.43
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,187.93,137.53
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,224.49,157.52
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,259.26,187.07
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,275.93,203.57
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,311.31,230.2
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,349.66,259.18
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,396.85,293.83
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,450.02,332.87
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,459.55,340.65
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,464.01,344.16
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,480.19,355.48
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,495.06,365.59
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,505.35,373.0
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,514.28,379.39
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,524.19,386.72
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,533.11,393.35
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,637.48,470.09
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,731.37,537.96
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,612.93,452.58
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,447.13,331.84
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,520.69,387.88
