Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,574.19,428.53
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,393.57,296.86
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,176.94,132.46
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,397.59,304.41
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,608.24,459.82
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,509.93,387.96
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,435.08,332.92
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,408.13,314.8
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,380.14,295.44
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,221.89,173.33
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,80.9,59.87
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,67.52,49.51
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,54.08,38.76
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,41.52,28.44
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,29.81,18.68
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,19.44,9.95
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,9.11,0.85
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,4.72,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,8.65,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,16.57,2.48
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,32.2,21.14
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,47.72,35.15
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,61.22,47.1
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,74.16,58.25
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,77.57,60.99
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,82.16,64.59
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,89.15,70.09
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,93.27,73.11
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,124.18,98.25
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,157.66,124.99
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,183.65,130.66
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,225.18,154.89
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,249.32,164.57
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,300.7,199.32
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,356.87,246.35
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,413.42,293.37
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,468.34,338.37
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,523.18,382.19
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,493.49,363.38
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,420.86,309.9
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,480.74,353.26
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,546.2,399.49
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,596.2,434.94
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,640.96,466.66
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,752.53,548.64
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,855.63,622.68
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,739.68,539.04
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,570.04,415.94
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,584.28,427.77
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,597.81,438.19
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,785.37,574.59
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,931.22,675.05
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,925.07,670.58
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,915.24,665.14
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,683.76,506.59
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,390.08,291.99
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,639.2,480.51
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,819.15,608.26
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,775.58,579.34
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,730.21,550.61
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,675.29,513.62
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,619.73,475.5
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,550.42,426.57
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,476.35,372.28
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,396.72,311.27
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,322.12,251.53
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,229.54,175.59
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,143.69,92.34
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,46.11,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,16.63,1.62
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,30.06,19.22
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,43.38,31.29
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,53.29,40.13
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,63.09,48.58
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,70.17,54.47
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,79.04,61.7
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,83.25,64.87
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,87.32,67.87
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,90.34,69.82
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,93.2,71.61
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,132.2,79.35
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,187.56,111.5
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,243.45,152.7
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,305.56,202.19
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,361.72,248.82
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,418.27,295.4
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,472.59,339.55
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,526.54,382.28
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,461.66,338.79
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,345.54,253.72
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,435.46,319.11
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,529.03,385.05
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,567.84,412.39
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,619.11,448.22
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,743.59,538.95
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,860.87,621.89
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,735.14,532.39
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,554.95,402.69
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,572.12,416.61
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,588.76,429.15
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,782.0,569.73
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,933.44,674.36
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,878.77,638.14
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,803.04,586.51
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,668.41,493.89
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,535.66,399.5
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,475.35,357.37
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,415.13,314.06
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,285.67,218.18
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,163.76,124.21
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,142.82,108.4
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,122.07,92.31
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,101.12,76.02
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,80.18,59.41
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,61.3,44.21
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,41.93,28.31
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,25.29,14.44
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,10.65,1.26
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,5.51,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,4.94,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,7.61,0.93
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,8.38,1.56
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,9.15,2.19
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,95.39,74.86
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,164.99,131.42
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,168.29,124.03
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,172.6,129.26
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,205.15,152.46
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,248.09,183.32
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,267.95,197.96
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,287.96,212.66
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,360.94,264.31
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,448.76,325.98
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,455.86,331.28
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,458.58,333.34
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,477.66,346.23
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,495.99,358.26
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,597.79,430.62
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,710.42,508.01
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,537.66,389.27
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,327.79,239.05
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,512.25,374.2
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,707.65,507.74
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,812.47,580.15
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,908.17,646.29
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,909.61,647.68
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,907.44,647.88
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,583.46,430.18
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,185.42,136.81
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,288.73,217.42
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,380.61,286.97
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,469.77,355.31
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,554.19,419.1
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,328.07,252.67
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,102.48,76.12
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,363.97,287.61
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,585.45,455.06
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,517.03,403.87
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,450.77,354.59
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,368.55,291.0
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,291.77,228.96
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,202.86,154.81
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,102.65,56.54
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,35.29,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,7.87,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,15.17,0.0
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,30.22,19.32
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,45.16,32.9
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,55.95,42.55
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,66.58,51.76
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,73.27,57.35
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,79.89,62.69
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,106.26,84.47
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,135.53,108.19
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,147.31,117.16
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,156.34,123.81
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,157.7,104.69
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,193.33,116.75
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,263.04,177.58
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,309.84,221.06
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,353.82,250.04
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,422.86,300.72
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,404.24,294.32
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,344.19,252.94
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,259.01,191.37
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,161.79,118.95
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,117.5,85.28
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,72.25,50.44
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,130.97,95.48
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,191.23,140.85
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,427.71,316.81
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,673.87,487.98
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,466.71,342.61
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,231.46,170.35
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,509.96,377.22
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,748.47,541.59
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,842.11,607.91
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,921.7,664.8
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,745.88,545.17
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,533.96,394.99
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,338.27,254.52
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,116.1,85.08
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,488.37,375.58
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,792.67,594.26
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,746.27,563.04
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,688.88,526.06
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,630.88,487.61
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,573.17,447.66
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,503.64,396.8
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,436.42,345.9
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,351.33,278.43
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,258.41,202.9
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,172.86,131.1
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,85.89,40.56
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,28.71,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,7.47,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,14.4,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,30.38,19.3
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,46.2,33.62
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,58.92,44.89
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,71.33,55.58
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,79.71,62.57
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,87.9,69.19
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,94.07,74.12
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,100.06,78.84
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,105.53,82.92
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,108.44,84.85
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,151.88,95.16
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,204.98,127.7
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,258.47,167.88
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,313.97,212.58
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,369.39,258.6
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,425.55,304.75
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,479.75,347.88
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,534.02,389.8
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,543.24,398.12
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,525.56,385.02
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,560.55,409.76
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,595.9,434.1
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,700.53,511.0
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,802.73,585.12
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,836.13,607.65
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,866.69,627.77
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,739.23,537.53
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,556.99,405.82
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,764.2,558.23
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,936.92,677.55
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,940.34,680.65
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,939.96,682.77
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,741.5,547.32
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,496.86,369.75
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,501.84,376.28
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,505.31,380.72
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,679.42,512.22
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,808.67,606.52
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,763.1,576.76
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,715.84,546.53
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,658.65,508.48
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,592.45,462.79
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,521.41,411.07
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,452.79,359.0
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,368.72,292.15
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,290.43,227.5
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,196.52,148.56
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,89.08,33.95
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,30.64,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,26.82,16.38
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,37.37,26.23
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,44.36,32.6
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,51.38,38.74
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,54.81,41.6
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,58.36,44.43
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,94.16,74.42
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,129.22,103.18
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,136.58,108.63
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,152.48,121.04
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,182.21,135.21
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,224.58,163.24
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,242.06,177.56
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,257.81,190.75
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,274.49,203.67
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,290.31,215.79
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,354.8,262.58
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,429.7,316.81
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,530.15,391.91
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,642.39,476.52
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,629.07,464.74
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,572.47,420.85
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,605.09,444.78
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,637.86,468.28
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,766.05,563.97
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,870.07,638.75
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,894.19,654.54
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,914.81,668.56
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,602.39,452.16
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,175.81,129.68
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,169.12,125.34
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,162.34,120.35
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,179.67,133.87
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,197.77,147.96
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,256.18,193.51
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,299.69,227.64
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,341.48,261.38
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,403.84,310.1
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,496.93,384.55
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,581.08,451.15
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,614.89,479.63
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,647.41,504.8
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,576.29,453.43
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,506.8,401.87
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,418.53,331.87
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,331.79,260.43
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,224.72,169.88
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,116.64,30.73
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,38.57,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.18,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.27,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,5.68,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,9.1,2.09
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,14.06,6.46
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,19.03,10.78
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,14.07,6.48
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,9.13,2.18
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,70.3,54.22
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,124.91,99.65
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,98.14,76.82
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,78.1,59.8
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,152.61,101.91
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,203.86,151.54
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,241.43,177.14
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,292.59,213.74
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,326.88,240.03
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,362.69,267.45
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,438.74,321.93
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,540.0,397.43
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,592.38,438.5
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,643.12,477.44
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,690.34,513.03
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,735.28,546.26
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,694.16,512.68
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,592.32,435.59
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,411.87,306.39
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,193.67,143.01
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,589.66,445.6
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,923.43,676.94
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,831.85,611.39
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,682.14,502.05
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,838.17,619.09
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,955.39,700.29
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,943.41,692.74
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,921.85,679.79
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,900.61,666.94
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,876.18,651.98
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,842.94,631.22
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,807.14,608.61
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,760.05,578.45
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,711.38,546.71
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,649.29,503.51
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,579.37,453.56
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,505.58,399.01
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,434.73,344.66
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,341.25,270.34
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,241.84,189.24
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,150.57,111.67
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,46.17,0.1
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,15.65,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,14.34,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,28.4,17.33
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,42.41,30.18
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,52.02,38.88
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,61.59,47.28
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,68.14,52.78
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,76.5,59.63
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,80.18,62.39
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,83.79,65.03
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,119.93,94.58
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,162.97,129.17
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,196.48,142.08
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,231.93,166.56
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,267.45,191.16
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,314.44,225.82
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,361.11,257.69
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,432.56,311.45
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,488.34,356.61
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,543.69,400.11
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,538.76,398.02
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,493.19,363.82
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,616.95,457.32
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,736.82,547.17
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,702.06,517.79
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,620.29,455.14
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,758.7,557.79
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,877.15,640.72
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,901.63,656.29
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,922.61,670.19
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,936.71,679.93
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,947.05,687.37
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,951.67,690.96
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,966.82,701.65
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,840.87,617.44
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,673.54,498.41
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,799.24,592.68
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,895.69,659.93
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,869.58,643.29
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,834.21,621.24
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,789.07,592.81
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,742.21,562.77
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,679.99,520.16
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,617.68,476.6
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,542.55,422.96
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,464.1,364.15
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,371.81,291.9
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,286.68,222.36
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,184.83,135.87
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,66.12,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,12.97,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,29.48,18.19
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,45.99,33.31
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,57.02,43.21
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,67.7,52.5
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,72.07,56.12
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,78.78,61.56
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,82.74,64.68
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,86.63,67.69
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,85.32,66.2
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,86.27,66.61
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,142.23,81.71
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,206.15,123.94
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,263.55,168.39
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,323.26,217.59
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,382.5,267.87
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,441.89,317.61
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,498.92,363.84
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,555.05,408.02
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,607.61,449.07
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,658.59,487.86
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,705.57,521.78
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,750.17,553.1
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,790.94,582.18
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,829.02,607.64
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,861.72,628.36
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,891.18,646.86
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,915.47,663.03
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,936.21,676.95
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,949.99,686.44
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,959.96,693.62
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,963.68,696.62
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,978.13,706.82
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,969.72,702.49
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,957.51,695.99
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,937.48,685.59
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,913.99,672.98
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,880.12,652.04
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,850.09,633.68
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,803.89,604.56
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,755.95,573.85
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,694.53,532.9
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,632.95,490.75
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,556.59,435.88
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,482.15,379.82
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,379.79,299.57
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,291.49,226.96
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,184.97,135.17
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,60.6,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,11.57,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,29.65,18.21
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,47.51,34.56
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,60.54,46.19
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,73.06,57.05
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,78.18,61.31
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,83.39,65.47
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,88.6,69.63
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,95.36,75.02
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,93.9,73.36
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,96.94,75.47
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,151.17,89.63
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,208.07,127.14
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,268.68,174.0
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,326.04,221.12
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,384.2,270.33
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,442.7,319.17
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,499.15,364.68
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,552.94,407.01
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,605.13,447.6
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,655.85,486.0
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,705.27,521.82
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,753.41,555.86
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,794.51,584.66
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,832.84,610.29
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,866.12,631.14
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,896.15,649.74
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,920.99,665.97
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,942.22,679.89
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,956.9,689.93
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,967.73,697.64
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,972.23,702.54
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,972.83,705.12
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,963.78,700.47
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,964.55,702.49
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,945.74,691.43
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,923.44,678.3
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,891.5,658.77
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,856.67,637.27
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,811.53,609.01
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,770.0,582.87
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,711.62,544.48
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,652.89,504.82
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,577.68,451.36
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,504.42,397.16
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,410.22,323.3
