Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,321.76,250.42
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,205.49,148.78
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,59.18,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,12.88,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,25.96,15.19
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,39.1,27.49
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,48.17,35.75
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,59.74,45.89
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,78.41,61.7
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,100.56,80.08
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,115.77,92.3
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,130.64,104.03
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,122.12,96.44
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,116.85,91.64
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,147.64,110.84
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,180.49,135.22
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,195.52,146.35
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,207.12,155.02
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,273.66,203.69
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,349.72,259.48
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,436.79,322.59
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,550.48,407.28
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,602.76,447.64
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,653.67,486.34
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,695.18,517.1
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,742.14,550.8
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,782.65,579.53
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,820.5,605.1
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,853.75,627.51
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,883.92,647.89
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,908.18,664.39
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,928.91,678.69
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,836.81,615.42
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,686.53,506.68
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,576.28,429.36
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,461.77,346.25
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,612.27,459.37
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,714.4,535.28
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,837.87,626.17
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,912.37,677.64
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,818.64,615.21
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,707.51,538.82
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,743.97,568.95
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,760.2,582.62
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,699.36,540.65
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,638.49,498.11
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,564.59,445.32
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,492.64,391.62
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,395.07,314.36
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,301.16,236.42
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,193.61,138.6
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,52.6,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,24.97,14.54
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,37.84,26.84
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,46.97,35.23
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,58.45,45.35
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,64.29,50.24
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,70.05,54.86
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,74.07,57.97
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,78.0,60.95
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,81.21,63.15
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,93.4,62.99
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,174.88,113.32
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,236.96,164.41
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,276.84,196.68
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,311.45,225.24
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,365.49,260.94
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,446.94,319.89
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,503.63,364.22
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,559.7,406.66
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,613.06,446.6
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,665.05,484.4
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,709.21,515.88
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,759.02,550.27
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,800.67,577.75
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,839.54,602.54
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,873.2,624.39
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,903.63,644.19
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,786.15,564.92
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,598.57,432.54
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,814.28,587.95
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,977.58,694.85
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,981.84,696.71
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,982.15,697.96
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,972.07,693.48
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,971.72,695.4
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,952.52,684.83
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,929.79,672.26
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,898.82,654.87
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,864.89,635.43
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,820.17,608.44
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,778.54,583.14
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,721.49,545.83
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,663.93,507.19
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,589.27,455.98
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,516.54,403.65
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,423.51,331.64
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,336.28,259.77
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,217.25,150.35
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,65.36,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,11.8,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,23.66,13.26
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,38.19,26.93
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,46.25,34.32
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,54.29,41.4
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,59.63,45.83
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,64.93,50.04
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,68.85,53.08
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,72.69,55.99
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,75.84,58.28
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,97.12,63.9
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,153.73,87.75
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,212.65,127.62
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,262.31,179.69
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,277.44,202.94
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,344.71,246.15
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,450.25,321.52
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,506.66,365.74
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,562.09,408.04
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,614.11,447.46
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,664.55,484.7
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,704.28,510.7
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,717.98,518.19
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,784.78,566.8
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,834.16,602.04
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,866.39,621.78
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,895.37,639.5
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,845.83,605.33
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,738.8,530.43
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,873.43,626.41
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,960.17,683.82
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,978.01,696.58
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,977.37,698.52
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,967.85,693.76
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,954.55,686.82
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,934.04,675.4
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,910.12,661.88
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,875.27,641.2
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,844.28,623.01
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,797.28,594.2
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,748.63,563.82
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,686.82,522.4
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,624.91,479.85
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,547.42,425.01
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,472.03,369.01
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,368.24,288.01
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,279.05,214.49
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,172.09,113.66
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,35.69,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,5.51,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,19.02,9.38
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,32.21,21.71
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,48.26,35.86
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,64.14,49.63
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,79.65,62.65
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,95.06,75.25
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,110.93,88.24
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,121.77,96.88
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,143.56,114.19
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,162.53,121.61
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,191.11,139.87
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,220.56,160.7
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,228.17,167.68
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,225.0,166.4
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,251.91,186.1
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,280.53,206.84
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,307.99,226.19
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,336.95,246.39
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,364.53,266.03
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,393.46,286.5
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,393.68,285.87
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,392.27,284.18
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,484.82,350.08
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,572.82,411.03
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,652.35,466.05
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,721.41,513.7
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,636.54,455.54
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,524.29,378.1
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,588.86,426.12
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,676.69,487.66
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,657.01,474.61
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,611.98,445.55
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,750.26,544.66
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,842.74,610.92
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,882.58,640.54
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,897.18,653.19
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,868.7,637.18
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,831.41,615.46
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,429.33,333.16
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,12.2,4.16
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,10.28,2.7
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,8.36,1.16
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,6.83,0.0
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.31,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,3.78,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.27,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,10.23,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,23.08,12.34
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,36.28,24.99
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,45.75,33.54
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,57.59,43.84
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,62.76,48.19
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,67.93,52.38
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,72.01,55.53
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,76.0,58.54
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,78.94,60.64
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,97.94,61.97
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,153.41,88.03
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,216.42,132.46
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,252.43,174.79
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,255.11,188.72
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,314.09,231.0
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,387.73,284.7
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,427.84,314.4
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,469.59,344.94
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,461.92,339.99
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,450.22,331.44
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,479.87,352.53
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,510.37,373.87
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,545.7,399.44
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,582.26,425.75
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,747.91,547.1
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,892.84,648.42
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,916.4,663.15
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,936.38,676.52
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,859.24,624.06
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,738.75,538.68
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,861.32,628.76
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,959.19,695.33
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,948.88,689.45
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,934.88,682.12
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,913.29,670.63
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,895.37,661.67
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,863.17,641.77
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,828.25,620.01
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,781.48,590.52
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,733.13,559.43
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,675.71,520.27
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,617.82,479.7
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,540.11,422.97
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,464.71,365.55
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,370.7,290.48
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,281.67,215.81
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,165.87,96.17
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,31.35,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,24.54,13.36
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,40.93,28.98
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,55.82,42.26
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,70.5,55.03
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,81.07,63.83
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,91.64,72.32
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,99.22,78.25
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,106.55,83.85
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,111.12,87.1
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,131.18,89.16
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,180.69,113.85
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,234.69,151.13
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,284.55,195.93
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,317.98,227.36
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,374.33,267.06
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,450.78,323.29
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,502.92,363.52
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,554.73,402.5
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,524.8,382.33
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,458.5,334.23
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,593.56,433.42
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,736.25,534.91
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,773.57,560.11
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,808.57,584.21
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,835.94,601.75
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,860.17,617.07
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,779.14,560.01
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,676.41,487.66
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,793.02,571.46
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,900.32,645.96
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,897.29,644.05
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,890.73,640.9
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,891.02,643.63
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,887.16,643.34
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,749.94,551.65
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,601.97,449.01
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,688.64,515.5
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,746.01,559.89
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,694.7,525.85
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,642.69,491.13
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,582.96,449.53
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,523.62,406.98
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,446.44,349.98
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,372.58,293.12
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,272.17,213.19
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,193.7,147.18
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,96.63,47.61
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,9.44,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,22.34,11.41
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,35.57,24.33
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,45.06,32.93
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,56.92,43.26
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,62.84,48.14
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,68.71,52.76
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,72.76,55.86
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,76.74,58.83
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,79.69,60.93
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,103.58,63.62
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,159.36,91.1
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,222.69,135.72
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,275.79,187.69
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,300.27,215.49
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,316.61,228.56
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,328.42,237.61
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,330.36,238.97
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,329.92,238.31
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,350.19,252.65
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,370.97,267.11
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,569.02,409.1
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,760.57,539.72
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,800.13,563.65
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,836.92,586.95
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,797.95,559.04
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,704.84,494.58
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,842.63,590.66
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,940.88,653.71
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,954.99,662.53
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,965.34,670.21
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,967.94,674.1
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,966.7,675.84
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,969.01,679.93
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,953.61,673.09
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,932.61,662.32
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,908.22,649.44
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,874.19,630.3
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,843.53,613.21
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,796.01,584.94
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,746.9,555.08
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,684.88,515.4
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,622.84,474.3
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,543.47,419.04
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,466.51,362.66
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,368.43,285.47
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,276.02,208.2
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,137.95,56.86
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,21.02,10.18
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,34.99,23.79
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,43.13,31.26
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,51.26,38.42
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,57.07,43.27
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,62.81,47.86
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,66.47,50.66
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,70.07,53.35
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,73.61,55.81
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,107.08,64.41
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,163.34,92.3
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,221.9,133.4
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,283.39,190.35
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,318.36,225.05
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,336.08,240.93
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,344.9,249.32
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,445.14,319.68
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,571.06,408.42
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,623.54,446.16
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,668.17,478.43
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,713.69,509.35
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,756.93,537.95
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,796.11,563.39
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,832.61,586.06
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,815.8,573.73
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,760.38,535.36
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,709.89,502.65
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,670.11,475.82
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,561.35,402.02
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,445.97,321.59
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,569.28,411.64
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,694.28,498.92
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,826.89,591.69
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,940.18,666.39
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,792.4,571.46
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,633.53,463.66
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,735.19,539.51
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,814.48,594.72
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,764.44,563.43
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,712.99,531.65
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,647.63,488.21
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,582.44,443.54
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,494.52,381.56
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,418.84,324.97
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,321.85,248.45
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,233.28,174.02
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,117.22,31.67
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,22.91,11.27
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,37.34,25.6
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,47.71,35.05
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,58.01,44.16
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,65.3,50.36
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,74.73,58.17
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,79.19,61.61
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,83.55,64.89
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,86.57,67.01
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,114.48,71.22
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,168.79,99.74
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,225.75,140.46
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,283.36,186.33
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,342.27,234.31
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,402.19,283.0
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,458.91,328.19
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,513.62,369.78
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,567.78,409.26
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,619.22,445.76
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,669.34,479.83
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,712.43,507.58
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,763.02,538.74
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,771.5,538.81
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,744.89,516.9
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,834.71,575.42
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,900.6,612.98
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,897.74,611.34
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,856.13,583.84
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,845.51,579.43
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,831.3,572.4
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,818.76,566.63
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,803.21,558.96
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,824.37,576.71
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,841.36,591.59
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,888.8,625.3
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,909.84,641.64
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,876.07,623.01
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,839.56,603.01
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,797.34,579.4
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,747.9,550.4
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,686.42,511.22
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,624.92,470.6
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,543.57,414.36
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,464.95,357.08
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,362.83,277.98
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,268.23,198.38
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,130.5,10.96
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,20.55,9.26
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,34.97,23.58
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,43.11,31.05
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,51.26,38.23
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,55.71,41.92
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,60.25,45.51
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,63.71,48.17
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,67.14,50.74
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,75.37,57.25
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,107.27,62.1
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,165.29,92.68
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,225.48,136.04
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,285.35,184.01
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,346.28,233.92
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,407.9,284.44
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,466.65,331.68
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,523.53,375.56
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,579.64,417.3
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,632.29,456.64
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,683.27,493.86
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,730.6,526.77
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,775.79,557.29
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,816.0,583.37
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,853.31,607.5
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,886.23,627.88
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,915.86,646.14
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,939.29,661.46
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,959.04,674.62
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,972.08,684.15
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,981.22,691.44
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,983.49,694.2
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,981.84,694.72
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,973.3,691.08
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,961.03,685.25
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,952.84,683.22
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,928.25,670.67
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,894.01,650.49
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,857.01,628.37
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,809.8,599.43
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,760.79,568.72
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,703.54,531.4
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,641.31,489.23
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,560.81,432.57
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,483.09,374.88
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,377.42,291.44
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,279.96,206.72
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,136.8,0.0
