Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,13.43,0.0
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,27.42,17.75
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,34.86,25.1
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,42.39,32.1
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,60.77,48.49
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,74.3,60.3
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,67.94,54.46
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,64.85,51.48
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,69.73,55.31
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,130.65,72.62
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,193.12,114.63
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,261.73,169.81
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,324.88,223.76
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,388.59,278.3
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,450.81,331.03
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,512.66,381.78
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,571.62,427.81
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,629.29,470.98
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,683.62,511.05
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,736.0,548.41
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,784.83,581.12
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,831.22,609.29
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,872.22,635.3
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,910.05,659.14
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,942.71,679.11
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,971.78,696.82
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,995.25,711.6
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,1014.83,724.1
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,1027.45,732.82
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,1035.99,739.21
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,1037.37,741.96
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,1034.67,742.43
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,1023.82,737.99
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,1009.1,731.32
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,986.03,720.1
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,959.53,706.73
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,935.53,693.57
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,896.6,670.35
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,844.95,638.28
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,791.6,604.26
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,722.77,556.97
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,654.0,507.81
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,568.63,445.48
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,481.16,377.21
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,353.8,270.34
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,219.89,23.16
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,85.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,14.5,0.0
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,28.29,18.21
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,44.3,33.07
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,59.97,47.27
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,75.49,60.92
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,90.6,73.87
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,105.5,86.31
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,119.86,98.01
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,135.44,110.3
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,166.82,123.78
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,202.86,147.86
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,244.98,178.25
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,213.83,159.64
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,160.43,121.93
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,193.04,147.05
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,227.38,173.04
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,327.22,247.59
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,432.07,323.72
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,472.94,352.82
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,526.43,390.71
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,673.26,496.88
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,810.2,591.02
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,710.45,518.41
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,541.16,396.48
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,535.6,393.34
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,528.06,387.33
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,657.48,480.1
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,791.72,571.36
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,713.35,517.97
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,651.9,476.47
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,633.15,466.05
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,588.0,437.22
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,311.27,238.65
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,32.23,20.22
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,170.44,132.19
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,328.64,255.2
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,248.73,193.18
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,152.08,117.21
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,132.13,101.97
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,112.38,86.43
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,93.62,71.39
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,74.69,55.92
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,56.22,40.75
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,37.0,24.66
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,21.21,11.01
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,3.93,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,28.91,18.72
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,41.72,30.85
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,52.23,40.48
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,59.53,46.91
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,66.73,52.98
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,71.72,56.94
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,76.61,60.7
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,86.47,68.6
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,143.58,84.29
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,202.29,123.96
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,263.58,172.3
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,328.09,225.69
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,389.29,276.62
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,449.65,326.46
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,510.26,375.15
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,567.95,419.51
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,624.73,461.7
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,677.68,500.88
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,729.01,537.97
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,775.38,570.63
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,829.01,605.63
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,869.26,631.31
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,906.4,654.94
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,938.44,674.5
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,966.96,691.81
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,989.47,706.16
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,1008.15,718.26
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,1019.92,726.87
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,1027.69,733.24
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,1027.81,734.4
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,1023.92,733.32
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,1008.93,726.09
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,1003.64,725.26
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,977.98,712.22
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,948.91,697.11
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,909.58,673.73
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,867.57,648.3
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,819.46,618.01
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,764.36,582.08
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,691.05,532.0
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,618.53,480.28
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,521.96,408.92
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,429.7,336.24
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,300.72,224.97
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,161.05,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,14.79,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,29.43,18.87
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,40.38,29.39
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,51.32,39.32
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,61.89,48.55
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,69.33,54.78
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,74.14,58.69
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,78.89,62.44
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,89.35,61.75
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,144.37,84.94
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,201.72,124.21
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,261.63,171.84
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,314.5,222.83
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,341.77,251.06
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,415.39,305.55
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,504.48,373.11
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,497.87,371.12
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,448.05,334.71
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,581.62,435.15
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,722.22,538.34
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,768.51,569.82
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,812.21,599.37
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,851.52,625.55
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,887.9,649.75
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,919.66,669.54
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,948.12,687.17
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,968.99,700.91
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,986.09,712.39
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,996.84,720.38
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,1003.67,726.1
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,1002.02,726.14
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,996.44,723.9
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,981.99,716.52
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,963.84,706.88
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,943.4,696.45
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,912.58,679.1
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,870.43,653.0
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,826.01,625.01
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,769.38,587.59
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,711.66,548.48
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,636.28,495.46
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,561.75,440.84
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,463.31,366.02
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,368.95,289.9
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,249.9,183.74
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,85.98,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,15.38,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,30.25,19.08
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,43.9,31.9
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,57.2,43.82
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,63.95,49.8
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,70.75,55.58
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,79.17,62.56
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,84.35,66.63
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,114.95,83.06
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,168.86,117.84
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,202.38,146.34
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,220.48,164.93
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,254.97,191.23
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,292.32,219.81
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,307.41,232.44
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,314.87,238.72
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,378.12,286.68
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,444.57,336.79
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,567.88,430.81
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,696.01,527.27
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,745.47,562.56
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,794.07,596.66
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,832.47,622.54
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,868.01,646.38
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,898.62,665.47
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,925.97,682.3
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,946.13,695.41
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,962.61,706.18
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,973.63,713.46
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,980.86,718.42
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,979.41,717.85
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,974.15,715.01
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,960.0,705.11
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,942.26,693.07
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,915.4,676.51
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,892.15,662.45
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,852.06,637.31
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,809.75,610.44
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,752.85,572.49
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,695.06,533.01
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,620.04,479.08
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,546.16,424.05
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,447.28,349.65
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,351.46,273.06
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,231.22,165.08
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,66.53,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,14.02,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,27.85,16.92
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,39.15,27.7
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,50.43,37.82
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,59.18,45.5
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,64.97,50.4
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,69.6,54.15
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,74.17,57.75
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,88.07,57.38
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,142.74,81.66
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,200.45,121.77
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,264.61,172.77
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,308.35,218.0
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,323.48,237.46
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,400.24,292.88
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,502.56,369.16
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,559.13,412.44
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,614.93,453.82
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,662.05,488.85
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,711.65,524.5
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,759.27,557.22
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,805.16,586.56
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,843.46,611.36
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,878.8,634.14
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,909.15,652.33
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,936.15,668.33
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,956.36,681.41
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,972.86,692.31
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,983.59,700.21
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,990.5,705.92
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,989.49,706.84
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,984.66,705.58
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,985.89,708.39
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,969.88,700.27
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,943.66,686.7
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,914.21,671.01
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,875.14,647.75
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,833.57,622.45
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,783.73,590.5
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,727.4,553.14
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,654.47,502.52
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,582.63,450.42
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,483.12,375.78
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,388.72,300.38
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,256.81,178.71
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,82.34,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,13.66,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,27.2,16.18
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,37.52,26.17
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,50.51,37.71
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,53.84,40.73
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,57.52,43.83
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,61.81,47.31
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,66.06,50.66
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,87.41,54.88
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,143.11,79.83
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,183.7,122.92
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,183.04,137.03
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,261.07,184.87
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,388.56,275.19
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,448.52,324.99
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,508.26,373.49
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,565.9,418.21
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,622.95,460.96
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,675.79,500.54
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,726.78,537.85
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,609.57,451.11
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,407.12,300.04
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,359.06,265.68
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,307.27,227.41
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,652.84,485.37
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,953.38,686.56
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,844.53,611.75
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,670.72,488.35
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,866.65,629.82
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,1010.63,723.55
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,1010.56,723.4
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,1006.56,722.23
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,832.6,610.09
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,600.55,446.69
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,778.64,580.9
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,924.79,681.17
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,883.73,654.7
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,840.25,627.76
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,783.75,590.94
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,732.43,556.75
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,655.33,503.09
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,579.67,448.09
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,478.02,371.62
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,381.75,294.4
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,242.86,163.22
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,67.56,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,12.98,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,25.18,14.45
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,36.52,25.33
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,46.06,33.91
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,48.88,36.49
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,52.06,39.18
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,55.88,42.37
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,64.52,49.58
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,112.28,78.19
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,169.13,122.11
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,107.5,76.37
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.17
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,149.89,111.07
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,286.55,214.05
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,313.77,235.03
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,341.67,256.67
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,468.88,352.2
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,612.64,459.86
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,546.03,410.36
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,417.28,312.32
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,403.76,303.01
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,399.44,299.88
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,527.58,397.01
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,668.04,500.5
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,799.68,599.27
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,920.08,685.91
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,810.36,608.67
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,667.8,503.39
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,576.57,437.48
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,504.86,383.88
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,478.73,365.89
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,426.91,328.62
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,257.99,199.56
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,86.95,63.89
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,329.89,261.51
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,575.29,452.36
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,298.66,238.86
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,41.35,28.2
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,35.55,23.67
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,29.77,19.02
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,24.39,14.63
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,19.03,10.16
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,13.67,5.63
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,8.34,1.08
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,4.54,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.79,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,12.59,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,24.46,14.25
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,36.58,26.23
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,46.9,35.8
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,53.66,41.96
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,60.39,47.86
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,64.55,51.34
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,68.69,54.7
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,91.02,57.85
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,148.34,87.3
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,211.25,133.97
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,271.51,184.1
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,331.55,235.64
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,392.94,287.86
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,453.08,338.51
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,513.24,387.57
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,570.9,433.24
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,623.85,474.08
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,675.83,512.46
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,726.11,548.33
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,772.1,580.35
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,815.75,608.43
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,854.38,634.15
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,890.08,657.81
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,920.76,676.76
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,948.12,693.48
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,839.52,619.75
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,668.69,496.85
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,853.21,632.13
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,1003.04,730.9
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,1001.4,729.68
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,1009.67,736.47
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,992.59,726.89
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,971.83,715.21
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,943.87,700.23
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,912.69,683.01
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,874.12,659.22
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,839.61,637.89
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,781.73,599.61
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,722.95,559.67
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,650.35,508.04
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,578.7,454.58
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,474.38,374.24
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,375.62,292.79
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,233.5,142.38
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,65.37,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,10.62,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,22.55,12.6
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,29.76,20.38
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,40.24,30.06
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,45.74,35.12
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,51.28,40.02
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,68.03,54.51
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,84.66,68.6
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,112.8,78.39
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,164.25,108.81
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,210.06,135.04
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,281.52,187.22
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,345.67,243.0
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,410.38,298.83
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,473.47,352.14
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,536.15,403.33
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,596.08,450.68
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,654.73,495.37
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,710.21,537.31
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,763.65,576.67
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,812.43,609.87
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,858.36,639.61
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,899.69,667.29
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,937.8,692.76
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,969.76,714.14
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,998.01,733.19
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,1020.55,748.63
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,1039.11,761.66
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,1050.66,770.34
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,1058.08,776.59
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,1058.2,779.42
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,1054.21,779.84
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,1041.2,773.03
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,1024.39,763.92
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,999.54,749.79
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,983.42,741.59
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,932.9,708.51
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,890.92,681.15
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,842.44,648.68
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,781.53,606.43
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,702.73,550.05
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,632.63,497.32
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,525.7,415.95
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,424.52,332.07
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,216.87,121.18
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
