Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,11.02,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,23.18,13.0
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,32.65,23.01
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,42.15,31.91
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,48.15,37.37
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,54.17,42.6
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,63.22,50.31
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,67.7,53.84
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,95.78,57.87
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,156.92,89.5
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,219.75,135.62
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,284.79,189.01
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,349.13,243.18
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,415.51,298.19
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,478.09,349.09
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,540.43,397.92
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,599.92,442.85
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,658.24,485.19
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,713.08,524.6
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,765.98,561.55
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,814.77,593.8
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,861.13,622.53
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,901.72,647.81
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,939.09,670.94
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,971.28,690.27
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,999.85,707.38
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,1021.22,720.67
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,1038.63,731.73
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,1048.98,740.5
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,1055.22,747.01
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,1054.32,747.63
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,1049.37,746.04
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,1036.63,740.7
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,1020.03,733.13
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,1005.77,727.13
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,975.16,710.66
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,934.33,688.1
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,890.83,663.18
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,831.36,625.88
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,770.59,586.39
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,698.42,536.37
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,621.23,480.01
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,512.95,399.06
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,410.71,315.22
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,208.33,98.36
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,11.02,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,23.16,12.59
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,32.2,22.36
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,41.3,30.85
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,47.28,36.26
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,53.27,41.45
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,57.51,44.92
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,66.74,52.59
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,96.47,57.33
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,156.71,89.24
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,218.23,134.5
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,281.95,186.58
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,345.08,239.79
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,410.36,293.95
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,472.06,345.11
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,533.53,394.52
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,592.02,439.34
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,649.4,481.72
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,703.13,520.43
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,754.92,556.64
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,803.41,589.41
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,849.52,618.87
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,889.43,644.43
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,926.18,667.85
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,957.66,687.0
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,985.58,703.9
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,1007.01,718.19
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,1024.54,730.24
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,1036.01,738.7
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,1043.46,744.87
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,1041.73,744.97
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,1035.96,742.81
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,1020.85,734.93
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,1002.06,724.91
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,988.47,719.29
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,958.64,703.11
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,917.39,678.44
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,873.54,651.66
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,815.08,614.15
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,755.33,574.44
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,684.35,524.25
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,608.12,467.66
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,498.57,385.65
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,395.39,300.5
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,199.11,71.8
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,12.2,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,23.65,12.37
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,35.54,24.72
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,45.57,33.96
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,51.34,39.13
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,57.2,44.13
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,61.57,47.76
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,65.92,51.25
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,100.64,59.88
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,158.29,90.45
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,218.7,135.33
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,281.33,187.06
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,342.97,239.67
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,405.82,292.9
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,467.41,344.02
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,527.76,392.6
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,585.59,437.73
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,642.36,480.56
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,695.11,519.01
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,745.94,554.92
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,792.61,586.6
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,836.78,614.74
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,876.17,640.41
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,912.51,663.92
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,942.82,683.72
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,969.61,701.3
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,989.93,714.05
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,1006.41,724.44
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,1016.55,729.79
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,1022.74,732.83
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,1020.82,732.38
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,1014.98,729.68
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,1012.91,729.62
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,993.82,718.76
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,965.85,703.39
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,934.64,685.87
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,891.94,659.18
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,846.81,630.53
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,793.35,596.1
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,733.27,555.77
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,652.38,498.22
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,573.15,439.13
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,462.54,355.86
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,358.36,269.37
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,180.21,37.7
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,5.9,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,11.41,2.88
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,23.69,14.59
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,35.64,25.35
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,48.74,36.96
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,61.72,48.24
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,74.57,59.17
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,87.31,69.78
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,114.56,87.8
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,142.9,108.66
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,158.56,120.5
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,173.68,132.0
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,191.97,145.64
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,210.75,159.43
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,297.57,223.0
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,402.97,298.84
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,466.22,343.07
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,548.59,399.84
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,636.31,463.42
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,725.53,527.68
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,770.52,559.03
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,813.05,587.77
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,800.78,579.66
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,761.82,552.98
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,758.84,551.5
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,751.27,546.38
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,718.5,524.9
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,701.41,513.58
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,769.09,562.7
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,816.65,597.91
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,913.45,666.61
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,985.68,715.35
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,833.66,616.21
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,638.37,480.05
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,757.91,571.18
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,856.5,640.57
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,811.26,610.5
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,764.05,579.83
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,699.49,536.24
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,634.48,491.01
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,550.05,429.04
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,464.15,363.32
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,357.54,279.82
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,259.39,195.36
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,129.42,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,11.8,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,22.59,10.77
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,34.27,23.46
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,45.95,34.11
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,63.61,49.62
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,80.69,64.33
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,95.87,77.09
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,110.59,89.2
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,113.22,84.74
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,106.98,81.41
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,106.5,80.61
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,105.54,79.43
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,199.75,149.88
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,308.28,230.62
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,266.69,200.87
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,200.16,150.77
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,210.46,158.36
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,220.98,165.88
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,376.95,283.79
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,544.94,405.25
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,682.66,504.27
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,804.41,588.95
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,841.91,612.44
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,876.6,634.77
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,905.49,653.3
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,931.13,669.81
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,950.11,682.16
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,979.02,700.99
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,988.47,706.09
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,994.09,709.14
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,991.32,708.56
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,984.73,705.83
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,969.14,697.6
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,949.98,687.26
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,920.24,671.51
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,887.44,653.64
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,849.87,631.5
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,803.82,603.1
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,742.24,562.66
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,680.12,520.5
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,596.08,460.57
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,513.97,399.06
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,400.54,311.28
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,294.49,219.69
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,143.82,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,11.41,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,21.88,9.69
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,33.25,22.4
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,44.67,32.8
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,54.53,41.59
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,61.59,47.72
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,80.47,63.76
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,102.43,82.13
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,120.99,91.96
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,143.19,108.26
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,158.44,120.01
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,172.85,131.22
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,187.23,141.91
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,201.46,152.32
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,253.4,191.73
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,311.6,235.82
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,355.42,268.47
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,396.14,298.55
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,559.36,422.28
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,730.55,548.54
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,650.71,486.36
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,514.01,382.49
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,556.06,414.21
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,618.54,459.27
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,799.36,592.7
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,945.83,693.44
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,965.16,705.82
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,980.8,716.74
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,990.54,722.48
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,996.47,725.9
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,994.16,725.33
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,1001.38,731.29
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,984.13,721.49
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,963.28,709.57
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,933.3,692.48
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,900.24,673.2
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,855.02,644.21
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,814.3,617.89
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,752.49,575.91
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,690.2,532.28
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,606.6,471.31
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,524.97,408.86
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,408.87,317.62
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,300.22,221.39
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,144.55,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,11.41,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,21.85,9.05
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,33.58,22.51
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,45.35,33.21
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,54.32,41.21
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,60.42,46.51
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,64.95,50.26
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,69.47,53.89
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,104.27,60.6
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,165.28,96.5
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,224.1,141.24
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,285.43,192.3
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,345.96,243.53
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,408.67,295.98
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,469.42,347.11
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,529.27,396.15
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,586.66,441.36
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,643.39,484.65
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,696.08,523.53
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,746.91,559.92
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,794.18,592.1
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,839.21,621.34
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,878.46,647.39
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,914.61,671.24
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,944.73,689.56
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,971.31,705.47
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,991.84,718.64
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,1008.55,729.62
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,1018.34,736.78
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,1024.17,741.61
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,1021.93,742.63
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,1015.78,741.34
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,1001.53,733.4
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,983.63,723.23
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,967.93,715.55
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,936.36,697.18
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,893.0,669.53
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,847.32,639.87
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,786.93,598.99
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,725.54,556.06
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,649.04,500.44
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,568.12,438.64
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,450.58,347.06
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,341.16,247.33
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,131.37,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,11.41,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,21.82,8.36
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,33.53,22.41
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,45.3,33.13
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,53.97,40.9
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,59.75,45.93
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,64.32,49.73
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,68.88,53.4
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,104.65,60.13
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,165.08,95.86
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,224.42,141.26
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,286.24,192.89
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,347.01,244.5
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,410.52,297.7
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,470.48,348.38
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,530.24,397.54
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,587.33,442.62
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,643.61,485.69
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,696.25,524.63
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,747.02,561.1
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,793.17,592.5
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,836.71,620.84
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,875.11,646.46
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,910.43,669.9
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,940.18,689.54
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,966.44,706.89
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,986.16,719.97
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,1002.1,730.69
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,1010.64,735.17
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,1015.26,737.28
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,1012.93,736.32
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,1006.76,733.24
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,1003.26,732.39
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,983.0,720.62
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,953.82,704.26
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,921.49,685.68
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,877.77,657.7
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,831.73,627.69
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,775.66,590.98
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,713.0,548.08
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,628.95,486.64
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,546.99,423.64
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,428.6,330.65
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,318.52,227.49
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,120.68,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,6.69,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,12.96,2.19
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,27.68,17.47
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,42.02,30.31
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,57.58,43.98
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,73.02,57.3
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,90.14,71.77
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,106.05,84.93
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,129.66,96.38
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,157.55,116.36
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,201.58,137.41
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,284.27,193.02
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,346.6,245.26
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,407.28,295.67
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,465.91,344.59
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,524.61,392.18
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,581.09,436.03
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,636.86,477.95
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,688.66,516.7
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,738.78,553.27
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,780.52,582.2
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,827.95,612.87
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,865.71,637.64
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,900.43,660.26
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,750.76,554.64
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,528.25,390.46
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,538.13,399.03
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,547.45,406.27
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,512.22,380.89
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,475.12,354.15
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,631.19,472.09
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,787.67,585.74
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,768.42,572.76
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,746.66,559.27
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,798.12,598.46
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,854.31,638.31
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,836.22,626.47
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,814.43,612.48
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,751.6,569.43
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,688.35,524.86
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,601.02,461.34
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,516.0,396.45
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,396.2,303.37
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,284.6,197.39
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,104.99,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,10.23,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,19.6,5.27
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,31.32,20.4
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,43.09,31.19
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,51.91,39.1
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,58.0,44.42
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,77.77,61.22
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,99.27,79.17
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,113.88,72.4
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,162.06,94.98
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,221.85,148.87
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,259.62,186.68
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,322.5,231.89
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,401.62,292.26
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,440.62,327.87
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,455.31,342.27
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,469.12,353.44
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,482.88,363.29
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,530.53,399.13
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,580.81,436.39
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,646.55,483.65
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,703.97,524.52
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,720.25,535.54
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,733.1,544.26
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,846.09,626.99
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,933.02,685.58
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,951.13,697.25
2016,10,19,13,30,845.0,110.0,3.9,30.0,716.0,978.86,715.86
2016,10,19,13,45,677.0,175.0,3.9,30.0,650.5,908.64,669.86
2016,10,19,14,0,509.0,240.0,3.9,30.0,585.0,811.04,602.73
2016,10,19,14,15,654.5,172.5,3.85,29.5,594.0,904.69,671.67
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,974.38,720.22
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,950.59,705.13
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,930.73,693.46
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,898.26,672.65
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,863.02,649.93
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,816.19,618.94
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,767.52,586.19
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,700.83,540.1
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,633.9,492.31
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,549.29,429.31
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,466.68,364.8
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,344.95,267.43
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,235.31,159.29
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,81.86,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
