Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,7.87,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,16.51,0.0
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,25.67,15.89
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,34.96,25.1
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,40.74,30.65
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,55.23,35.58
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,108.76,61.31
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,164.46,100.68
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,222.14,148.5
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,283.31,201.74
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,342.78,254.27
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,403.86,307.11
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,463.38,358.07
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,523.33,407.82
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,577.33,450.91
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,632.9,493.63
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,684.48,532.65
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,734.54,569.14
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,780.73,599.43
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,824.87,626.64
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,862.52,651.55
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,897.29,674.38
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,927.44,692.68
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,954.38,708.76
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,972.83,721.73
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,987.63,732.55
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,995.72,739.71
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,1000.07,744.64
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,995.74,743.54
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,987.77,740.23
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,983.21,739.79
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,963.08,728.82
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,930.36,707.58
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,894.74,683.96
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,842.34,647.94
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,788.06,609.37
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,709.93,555.23
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,631.67,497.4
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,523.82,411.92
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,411.93,307.51
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,203.4,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,21.97,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,27.57,17.67
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,32.42,23.33
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,38.13,28.91
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,52.63,33.73
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,106.25,57.2
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,165.77,99.65
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,228.74,153.4
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,292.32,210.89
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,355.53,269.01
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,420.44,327.73
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,482.33,382.46
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,544.32,435.3
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,604.27,484.59
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,663.49,531.66
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,718.14,574.85
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,771.01,615.29
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,819.43,648.22
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,865.36,678.84
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,906.31,707.12
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,944.16,733.08
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,975.75,753.17
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,1003.79,770.77
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,1025.36,785.42
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,1043.06,797.61
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,1053.28,803.86
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,1059.5,807.64
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,1057.76,809.34
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,1052.08,808.6
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,1035.8,799.23
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,1015.96,787.51
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,985.4,767.9
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,951.87,745.83
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,903.83,711.39
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,863.93,681.6
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,790.78,628.57
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,717.37,571.92
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,604.9,480.4
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,495.9,372.8
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,243.75,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,6.69,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,14.06,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,23.32,14.05
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,32.67,23.66
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,38.55,29.43
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,55.5,37.5
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,106.5,60.6
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,162.95,100.9
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,220.25,149.36
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,280.9,203.62
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,340.97,257.99
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,402.67,312.89
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,462.16,365.26
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,522.02,416.44
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,575.67,460.57
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,630.75,504.28
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,682.09,544.18
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,731.86,581.75
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,777.52,614.08
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,821.04,643.56
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,858.69,670.05
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,893.48,694.46
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,922.61,713.54
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,948.45,730.33
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,966.91,743.48
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,981.77,754.35
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,989.1,760.23
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,992.73,763.81
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,1001.15,770.92
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,993.87,767.31
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,976.62,757.0
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,955.9,744.31
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,922.76,722.07
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,886.7,697.35
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,833.93,660.19
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,779.25,620.36
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,710.61,568.94
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,634.82,509.12
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,518.28,414.28
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,407.41,308.01
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,201.2,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,4.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,9.14,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,22.73,13.1
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,35.98,26.2
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,49.94,39.28
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,64.53,50.02
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,83.28,64.71
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,103.78,81.24
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,99.62,78.84
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,88.71,70.51
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,173.24,137.64
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,277.09,221.26
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,230.87,186.06
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,159.85,128.26
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,120.93,95.87
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,81.25,62.6
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,80.9,62.25
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,80.54,61.88
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,144.16,114.51
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,212.98,170.35
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,139.93,110.66
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,69.34,52.22
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,39.15,27.16
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,9.18,2.06
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,81.68,62.8
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,166.18,132.45
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,108.47,85.01
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,55.32,40.84
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,78.7,60.61
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,105.83,83.53
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,125.2,100.11
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,147.03,118.75
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,130.79,105.26
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,114.68,91.8
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,98.58,78.34
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,82.4,64.62
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,65.64,50.38
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,48.4,35.48
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,32.47,21.56
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,16.79,7.52
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,8.37,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.51,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.02,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,4.54,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,6.06,0.0
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,7.59,1.02
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,9.12,2.38
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,27.09,18.16
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,45.19,33.93
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,32.88,23.05
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,20.61,12.29
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,53.35,40.56
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,86.7,69.03
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,87.6,69.65
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,88.49,70.3
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,52.25,39.29
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,16.83,8.86
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,56.14,42.56
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,97.11,77.37
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,69.73,54.07
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,43.78,31.94
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,36.83,25.95
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,29.9,19.99
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,46.08,33.84
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,62.32,47.73
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,55.72,42.16
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,49.13,36.6
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,42.94,31.36
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,36.75,26.11
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,82.38,65.58
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,140.7,115.57
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,125.97,103.26
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,111.37,91.01
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,95.69,77.63
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,79.89,63.98
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,64.36,50.38
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,48.42,36.26
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,32.48,22.03
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,16.79,7.73
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,8.37,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,6.82,0.0
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,11.39,4.45
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,17.12,9.83
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,22.86,15.2
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,28.62,19.42
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,34.39,24.47
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,30.16,20.74
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,25.95,17.02
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,43.66,32.29
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,61.47,47.47
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,45.62,33.73
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,29.84,20.1
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,30.24,20.36
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,30.64,20.61
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,33.34,22.89
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,36.05,25.17
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,89.85,70.77
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,148.21,119.54
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,131.42,105.43
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,114.52,91.28
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,132.06,106.07
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,150.52,121.58
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,138.05,111.21
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,125.46,100.75
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,123.07,98.9
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,120.79,97.14
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,146.46,119.34
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,174.5,143.49
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,110.98,89.81
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,52.94,40.03
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,47.51,35.48
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,42.1,30.88
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,36.31,25.92
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,30.54,20.91
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,24.4,15.56
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,18.27,10.14
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,12.53,5.0
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,6.82,0.0
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.4,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,3.93,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,12.18,4.05
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,20.6,12.66
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,30.98,22.43
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,40.99,31.8
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,51.17,39.25
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,61.51,48.28
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,38.24,27.94
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,14.47,7.07
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,34.03,24.12
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,53.72,41.03
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,34.83,24.61
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.29
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,23.71,14.88
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,31.41,21.43
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,108.88,87.36
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,193.56,157.49
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,153.13,123.7
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,112.26,89.51
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,96.86,76.68
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,81.55,63.83
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,145.81,117.93
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,216.43,176.06
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,368.33,301.5
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,486.32,396.48
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,348.99,286.06
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,167.19,135.55
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,92.62,73.59
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,28.29,18.73
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,50.24,37.67
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,74.61,58.64
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,485.73,411.4
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,831.47,677.07
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,784.59,639.8
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,735.98,603.48
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,657.15,541.19
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,578.8,476.57
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,475.19,387.99
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,376.47,289.46
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,187.08,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,11.02,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,20.42,10.34
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,32.08,22.85
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,38.09,28.9
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,47.43,37.75
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,98.05,54.14
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,154.83,94.04
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,212.96,143.65
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,274.47,199.78
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,297.43,232.45
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,279.33,226.15
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,229.31,187.78
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,152.67,124.2
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,130.42,105.19
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,107.22,85.3
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,138.85,111.81
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,172.22,139.6
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,153.71,123.72
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,134.6,107.39
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,143.74,115.03
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,153.3,123.01
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,137.03,109.48
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,120.62,95.82
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,102.91,81.13
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,85.36,66.52
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,93.94,73.68
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,103.05,81.26
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,107.18,85.02
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,111.83,89.26
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,95.6,75.77
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,79.4,62.23
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,70.93,55.29
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,62.47,48.26
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,415.68,355.72
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,696.72,580.2
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,614.07,511.99
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,531.52,443.3
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,410.12,339.99
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,297.26,231.81
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,146.74,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,11.02,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,22.26,11.58
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,33.09,23.94
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,39.94,30.79
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,48.86,39.25
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,95.7,56.24
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,148.61,93.4
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,202.91,138.8
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,261.08,190.37
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,320.48,243.56
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,379.8,295.8
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,436.92,345.38
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,494.79,393.86
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,442.83,355.78
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,340.28,274.5
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,362.4,292.96
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,384.58,310.55
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,360.03,289.95
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,314.36,252.77
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,345.68,277.85
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,397.47,317.94
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,403.72,322.19
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,409.58,326.47
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,304.14,243.58
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,196.77,156.98
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,319.41,257.96
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,450.27,360.61
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,714.68,563.38
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,937.17,714.94
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,749.13,581.81
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,541.56,430.32
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,692.77,546.39
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,824.28,636.49
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,768.52,594.05
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,711.3,552.32
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,631.92,499.09
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,552.84,441.87
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,437.01,350.96
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,326.49,249.97
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,160.83,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,15.66,6.19
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,26.39,18.1
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,39.66,30.87
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,52.79,43.43
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,67.16,54.14
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,82.22,67.27
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,89.49,73.78
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,96.23,79.73
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,101.56,84.08
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,106.81,88.31
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,115.64,95.8
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,124.6,103.37
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,154.16,128.82
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,185.84,156.06
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,159.21,132.88
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,131.22,108.43
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,164.21,136.95
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,199.25,167.1
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,297.38,252.7
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,406.4,346.39
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,360.92,307.6
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,331.66,282.27
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,289.01,245.66
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,244.64,207.26
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,372.06,319.35
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,481.55,414.5
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,480.46,414.59
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,478.46,414.28
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,361.23,312.57
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,220.86,189.07
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,202.08,173.58
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,183.29,157.71
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,162.29,139.4
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,141.27,120.79
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,99.8,83.81
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,74.28,60.51
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,50.46,38.56
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,24.72,14.62
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,10.68,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,9.44,0.0
2016,12,9,7,45,318.0,23.5,2.85,-1.5,55.5,19.5,8.86
2016,12,9,8,0,473.0,35.0,3.1,-1.0,94.0,29.36,21.03
2016,12,9,8,15,556.5,42.5,3.2,-0.5,141.0,35.68,27.53
2016,12,9,8,30,640.0,50.0,3.3,0.0,188.0,45.85,37.32
2016,12,9,8,45,326.5,80.0,3.45,0.5,151.5,83.38,57.5
2016,12,9,9,0,13.0,110.0,3.6,1.0,115.0,83.78,68.79
2016,12,9,9,15,36.0,132.5,3.45,1.5,146.0,108.03,89.03
2016,12,9,9,30,59.0,155.0,3.3,2.0,177.0,135.19,111.87
2016,12,9,9,45,59.5,171.5,3.2,2.5,196.0,154.05,128.3
2016,12,9,10,0,60.0,188.0,3.1,3.0,215.0,173.3,144.88
2016,12,9,10,15,61.0,202.0,2.95,3.5,231.5,191.07,159.95
2016,12,9,10,30,62.0,216.0,2.8,4.0,248.0,209.22,175.12
2016,12,9,10,45,110.5,234.5,2.65,4.5,294.0,257.23,215.39
2016,12,9,11,0,159.0,253.0,2.5,5.0,340.0,321.74,268.79
2016,12,9,11,15,159.5,261.5,2.3,5.0,351.5,342.04,285.24
2016,12,9,11,30,160.0,270.0,2.1,5.0,363.0,362.34,301.6
2016,12,9,11,45,163.5,275.5,1.95,5.5,372.0,381.82,316.67
2016,12,9,12,0,167.0,281.0,1.8,6.0,381.0,401.44,331.61
2016,12,9,12,15,234.0,274.5,1.65,6.0,415.0,459.72,379.13
2016,12,9,12,30,301.0,268.0,1.5,6.0,449.0,541.07,442.97
2016,12,9,12,45,300.5,266.0,1.4,6.5,445.0,553.75,451.07
2016,12,9,13,0,300.0,264.0,1.3,7.0,441.0,565.34,458.83
2016,12,9,13,15,234.0,264.5,1.2,7.0,401.0,496.17,404.52
2016,12,9,13,30,168.0,265.0,1.1,7.0,361.0,444.47,363.17
2016,12,9,13,45,145.5,254.5,1.05,7.5,335.5,418.69,342.6
2016,12,9,14,0,123.0,244.0,1.0,8.0,310.0,391.59,320.69
2016,12,9,14,15,90.5,225.0,1.0,8.0,272.0,319.85,263.81
2016,12,9,14,30,58.0,206.0,1.0,8.0,234.0,269.62,223.09
2016,12,9,14,45,38.5,183.0,1.0,8.0,201.5,226.42,187.78
2016,12,9,15,0,19.0,160.0,1.0,8.0,169.0,163.26,135.08
2016,12,9,15,15,16.0,145.5,1.05,7.5,152.5,148.11,122.98
2016,12,9,15,30,13.0,131.0,1.1,7.0,136.0,133.08,110.59
2016,12,9,15,45,352.5,96.0,1.15,7.0,194.0,503.9,428.03
