Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,0,692.0,61.0,1.2,7.0,252.0,778.23,634.45
2016,12,9,16,15,632.0,55.0,1.1,6.0,204.0,710.47,579.9
2016,12,9,16,30,572.0,49.0,1.0,5.0,156.0,634.34,520.16
2016,12,9,16,45,471.5,40.0,0.9,4.5,110.5,519.69,425.57
2016,12,9,17,0,371.0,31.0,0.8,4.0,65.0,409.93,320.2
2016,12,9,17,15,185.5,15.5,0.85,3.5,32.5,204.6,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,9.44,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.5,21.79,9.76
2016,12,10,8,0,357.0,41.0,2.0,3.0,85.0,33.82,24.61
2016,12,10,8,15,444.5,51.0,2.1,3.5,130.0,41.79,32.64
2016,12,10,8,30,532.0,61.0,2.2,4.0,175.0,49.79,40.36
2016,12,10,8,45,586.0,68.0,2.3,4.5,221.0,94.17,57.31
2016,12,10,9,0,640.0,75.0,2.4,5.0,267.0,146.03,93.32
2016,12,10,9,15,677.5,80.0,2.5,5.5,310.5,199.66,138.14
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,257.56,189.84
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,314.78,242.45
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,374.29,296.63
2016,12,10,10,15,382.5,111.5,2.95,7.0,281.0,270.92,221.57
2016,12,10,10,30,0.0,130.0,3.0,7.0,130.0,101.14,81.76
2016,12,10,10,45,1.5,152.0,3.15,7.5,153.0,120.11,97.84
2016,12,10,11,0,3.0,174.0,3.3,8.0,176.0,139.76,114.13
2016,12,10,11,15,5.0,182.0,3.35,8.0,185.0,148.47,121.35
2016,12,10,11,30,7.0,190.0,3.4,8.0,194.0,157.53,128.89
2016,12,10,11,45,3.5,161.5,3.5,8.5,163.5,131.19,106.37
2016,12,10,12,0,0.0,133.0,3.6,9.0,133.0,104.71,83.75
2016,12,10,12,15,0.0,146.0,3.65,9.0,146.0,116.01,93.29
2016,12,10,12,30,0.0,159.0,3.7,9.0,159.0,127.7,103.11
2016,12,10,12,45,1.5,170.0,3.75,9.5,171.5,139.37,112.77
2016,12,10,13,0,3.0,181.0,3.8,10.0,184.0,151.62,122.89
2016,12,10,13,15,1.5,144.0,3.8,10.0,145.5,117.22,94.1
2016,12,10,13,30,0.0,107.0,3.8,10.0,107.0,83.66,65.83
2016,12,10,13,45,0.0,89.5,3.85,10.5,89.5,68.9,53.3
2016,12,10,14,0,0.0,72.0,3.9,11.0,72.0,55.31,41.73
2016,12,10,14,15,0.0,89.0,3.9,11.0,89.0,68.7,53.22
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,84.23,66.54
2016,12,10,14,45,0.0,92.5,3.9,11.0,92.5,72.49,56.68
2016,12,10,15,0,0.0,79.0,3.9,11.0,79.0,60.8,46.8
2016,12,10,15,15,0.0,71.0,3.8,10.5,71.0,54.48,41.57
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,48.29,36.38
2016,12,10,15,45,311.0,66.5,3.6,10.0,152.0,419.62,361.07
2016,12,10,16,0,622.0,70.0,3.5,10.0,241.0,732.54,609.8
2016,12,10,16,15,559.0,62.5,3.1,9.5,194.5,652.46,543.2
2016,12,10,16,30,496.0,55.0,2.7,9.0,148.0,572.7,476.8
2016,12,10,16,45,400.0,44.0,2.35,8.5,105.0,461.3,381.85
2016,12,10,17,0,304.0,33.0,2.0,8.0,62.0,354.68,279.04
2016,12,10,17,15,152.0,16.5,2.0,7.5,31.0,179.1,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,8.65,0.0
2016,12,11,7,45,252.5,23.5,4.1,8.5,48.5,19.35,7.12
2016,12,11,8,0,403.0,36.0,4.3,9.0,84.0,29.88,20.44
2016,12,11,8,15,489.0,44.0,4.6,9.5,129.0,36.44,27.0
2016,12,11,8,30,575.0,52.0,4.9,10.0,174.0,43.09,33.32
2016,12,11,8,45,628.5,58.0,5.2,11.0,220.0,87.97,49.51
2016,12,11,9,0,682.0,64.0,5.5,12.0,266.0,141.22,85.28
2016,12,11,9,15,341.0,93.0,5.55,12.5,194.0,142.48,101.52
2016,12,11,9,30,0.0,122.0,5.6,13.0,122.0,93.17,74.14
2016,12,11,9,45,1.0,135.0,5.65,13.5,135.5,104.17,83.14
2016,12,11,10,0,2.0,148.0,5.7,14.0,149.0,115.43,92.24
2016,12,11,10,15,4.0,158.5,5.75,14.5,160.5,125.38,100.18
2016,12,11,10,30,6.0,169.0,5.8,15.0,172.0,135.68,108.37
2016,12,11,10,45,64.5,209.5,5.85,15.5,244.5,210.03,169.67
2016,12,11,11,0,123.0,250.0,5.9,16.0,317.0,297.48,240.94
2016,12,11,11,15,242.0,246.0,5.9,16.0,383.0,378.9,308.24
2016,12,11,11,30,361.0,242.0,5.9,16.0,449.0,484.98,394.52
2016,12,11,11,45,286.5,260.0,5.95,16.5,426.5,470.09,381.1
2016,12,11,12,0,212.0,278.0,6.0,17.0,404.0,432.33,349.68
2016,12,11,12,15,201.0,280.5,5.95,17.0,400.5,438.92,354.98
2016,12,11,12,30,190.0,283.0,5.9,17.0,397.0,444.31,359.17
2016,12,11,12,45,228.0,276.5,5.85,17.5,411.5,481.37,388.92
2016,12,11,13,0,266.0,270.0,5.8,18.0,426.0,540.69,435.29
2016,12,11,13,15,200.5,267.5,5.7,18.0,384.0,468.17,377.66
2016,12,11,13,30,135.0,265.0,5.6,18.0,342.0,412.88,332.81
2016,12,11,13,45,232.5,245.0,5.5,18.5,371.5,491.01,397.25
2016,12,11,14,0,330.0,225.0,5.4,19.0,401.0,594.28,479.11
2016,12,11,14,15,216.5,220.5,5.15,18.5,333.5,461.72,374.58
2016,12,11,14,30,103.0,216.0,4.9,18.0,266.0,327.68,266.31
2016,12,11,14,45,63.5,190.0,4.65,18.0,220.0,260.68,211.78
2016,12,11,15,0,24.0,164.0,4.4,18.0,174.0,172.9,139.2
2016,12,11,15,15,20.5,149.0,4.25,17.5,157.0,156.74,126.42
2016,12,11,15,30,17.0,134.0,4.1,17.0,140.0,140.68,113.45
2016,12,11,15,45,13.0,117.0,3.95,16.5,121.5,121.71,97.82
2016,12,11,16,0,9.0,100.0,3.8,16.0,103.0,102.8,81.96
2016,12,11,16,15,4.5,82.0,3.65,15.5,83.5,82.03,64.22
2016,12,11,16,30,0.0,64.0,3.5,15.0,64.0,61.06,46.02
2016,12,11,16,45,0.0,45.5,3.35,14.5,45.5,42.7,30.04
2016,12,11,17,0,0.0,27.0,3.2,14.0,27.0,22.53,12.18
2016,12,11,17,15,0.0,13.5,3.1,13.5,13.5,10.29,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,59.0,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,118.0,10.0,3.4,5.0,12.0,7.87,0.0
2016,12,12,7,45,270.0,22.0,3.55,5.5,47.5,18.15,5.84
2016,12,12,8,0,422.0,34.0,3.7,6.0,83.0,28.33,19.3
2016,12,12,8,15,508.5,41.5,3.7,6.5,128.5,34.58,25.66
2016,12,12,8,30,595.0,49.0,3.7,7.0,174.0,40.94,31.77
2016,12,12,8,45,648.0,54.5,3.7,7.5,220.0,88.41,50.3
2016,12,12,9,0,701.0,60.0,3.7,8.0,266.0,141.82,86.21
2016,12,12,9,15,735.5,63.5,3.55,8.5,310.0,196.4,131.44
2016,12,12,9,30,770.0,67.0,3.4,9.0,354.0,254.81,183.57
2016,12,12,9,45,794.0,70.0,3.25,10.0,393.0,313.14,236.66
2016,12,12,10,0,818.0,73.0,3.1,11.0,432.0,373.55,290.77
2016,12,12,10,15,834.5,75.0,2.95,11.5,465.5,431.67,342.3
2016,12,12,10,30,851.0,77.0,2.8,12.0,499.0,490.44,392.67
2016,12,12,10,45,862.0,79.0,2.65,12.5,525.5,546.69,439.28
2016,12,12,11,0,873.0,81.0,2.5,13.0,552.0,598.76,481.02
2016,12,12,11,15,880.5,82.0,2.3,13.5,571.0,649.68,520.04
2016,12,12,11,30,888.0,83.0,2.1,14.0,590.0,699.27,556.46
2016,12,12,11,45,895.0,82.0,1.95,14.5,602.0,744.81,588.29
2016,12,12,12,0,902.0,81.0,1.8,15.0,614.0,788.44,616.38
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.0,826.83,640.17
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,862.54,661.22
2016,12,12,12,45,901.5,81.5,1.05,15.5,615.0,891.23,675.31
2016,12,12,13,0,899.0,81.0,0.8,16.0,610.0,916.72,686.41
2016,12,12,13,15,894.0,80.5,0.75,16.0,596.5,936.62,698.54
2016,12,12,13,30,889.0,80.0,0.7,16.0,583.0,953.08,708.55
2016,12,12,13,45,880.0,79.0,0.7,16.5,562.0,961.57,713.3
2016,12,12,14,0,871.0,78.0,0.7,17.0,541.0,966.46,716.0
2016,12,12,14,15,858.5,76.5,0.75,17.0,513.0,975.56,724.07
2016,12,12,14,30,846.0,75.0,0.8,17.0,485.0,969.29,722.28
2016,12,12,14,45,824.0,74.0,0.9,17.0,449.5,950.66,713.7
2016,12,12,15,0,802.0,73.0,1.0,17.0,414.0,928.61,702.79
2016,12,12,15,15,776.5,70.0,0.95,16.5,374.0,897.25,683.95
2016,12,12,15,30,751.0,67.0,0.9,16.0,334.0,863.0,662.8
2016,12,12,15,45,712.0,63.0,0.85,16.0,289.5,811.73,627.98
2016,12,12,16,0,673.0,59.0,0.8,16.0,245.0,758.51,590.69
2016,12,12,16,15,615.0,53.0,0.8,15.0,198.5,692.5,545.06
2016,12,12,16,30,557.0,47.0,0.8,14.0,152.0,618.94,490.66
2016,12,12,16,45,459.0,38.5,0.85,13.5,108.0,507.74,403.35
2016,12,12,17,0,361.0,30.0,0.9,13.0,64.0,401.51,306.67
2016,12,12,17,15,180.5,15.0,0.95,12.5,32.0,201.41,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,170.0,19.5,3.0,10.5,39.0,15.78,3.53
2016,12,13,8,0,340.0,39.0,3.3,11.0,78.0,32.17,22.11
2016,12,13,8,15,430.0,49.0,3.3,11.5,122.0,40.16,30.03
2016,12,13,8,30,520.0,59.0,3.3,12.0,166.0,48.19,37.58
2016,12,13,8,45,585.5,64.0,3.3,12.5,213.0,87.75,51.11
2016,12,13,9,0,651.0,69.0,3.3,13.0,260.0,138.98,84.43
2016,12,13,9,15,688.5,74.0,3.45,13.5,303.5,192.91,128.01
2016,12,13,9,30,726.0,79.0,3.6,14.0,347.0,251.12,178.67
2016,12,13,9,45,757.5,80.5,3.8,15.0,387.0,310.1,231.0
2016,12,13,10,0,789.0,82.0,4.0,16.0,427.0,369.93,283.72
2016,12,13,10,15,807.0,84.5,4.05,16.5,460.5,427.7,334.46
2016,12,13,10,30,825.0,87.0,4.1,17.0,494.0,486.35,384.55
2016,12,13,10,45,842.0,87.0,4.15,17.5,522.0,542.65,431.43
2016,12,13,11,0,859.0,87.0,4.2,18.0,550.0,599.06,477.04
2016,12,13,11,15,867.0,88.0,4.2,18.0,569.0,650.69,518.59
2016,12,13,11,30,875.0,89.0,4.2,18.0,588.0,701.08,558.24
2016,12,13,11,45,892.5,84.5,4.2,18.0,602.0,744.34,591.77
2016,12,13,12,0,910.0,80.0,4.2,18.0,616.0,792.15,626.31
2016,12,13,12,15,911.0,80.0,4.25,18.0,619.5,830.34,653.8
2016,12,13,12,30,912.0,80.0,4.3,18.0,623.0,865.81,679.33
2016,12,13,12,45,911.5,79.0,4.35,18.5,618.0,895.95,699.72
2016,12,13,13,0,911.0,78.0,4.4,19.0,613.0,922.97,718.0
2016,12,13,13,15,906.0,77.5,4.35,19.0,600.0,943.2,732.24
2016,12,13,13,30,901.0,77.0,4.3,19.0,587.0,959.95,744.28
2016,12,13,13,45,894.0,75.5,4.25,19.0,566.0,970.0,751.79
2016,12,13,14,0,887.0,74.0,4.2,19.0,545.0,976.42,756.97
2016,12,13,14,15,875.0,72.5,4.15,18.5,517.0,974.31,757.82
2016,12,13,14,30,863.0,71.0,4.1,18.0,489.0,968.61,756.36
2016,12,13,14,45,841.0,70.0,4.05,18.0,453.5,962.0,752.96
2016,12,13,15,0,819.0,69.0,4.0,18.0,418.0,940.09,738.74
2016,12,13,15,15,793.5,66.5,3.85,17.5,377.5,909.44,719.01
2016,12,13,15,30,768.0,64.0,3.7,17.0,337.0,875.88,696.8
2016,12,13,15,45,731.0,60.0,3.6,16.5,292.5,826.51,662.54
2016,12,13,16,0,694.0,56.0,3.5,16.0,248.0,775.18,625.52
2016,12,13,16,15,637.0,50.5,3.1,15.0,201.5,701.66,569.51
2016,12,13,16,30,580.0,45.0,2.7,14.0,155.0,637.31,517.56
2016,12,13,16,45,480.5,37.0,2.35,13.5,110.5,524.95,424.25
2016,12,13,17,0,381.0,29.0,2.0,13.0,66.0,417.74,323.25
2016,12,13,17,15,190.5,14.5,2.05,12.5,33.0,209.35,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.0,2.25,4.5,39.0,14.59,2.4
2016,12,14,8,0,371.0,36.0,2.5,5.0,78.0,29.81,20.57
2016,12,14,8,15,461.0,45.0,2.35,5.5,122.5,37.13,28.04
2016,12,14,8,30,551.0,54.0,2.2,6.0,167.0,44.51,35.16
2016,12,14,8,45,604.5,61.0,2.05,7.0,213.0,85.4,49.95
2016,12,14,9,0,658.0,68.0,1.9,8.0,259.0,137.77,84.67
2016,12,14,9,15,695.5,73.0,1.8,8.5,303.0,192.03,128.88
2016,12,14,9,30,733.0,78.0,1.7,9.0,347.0,250.56,180.13
2016,12,14,9,45,757.0,82.0,1.65,10.0,386.0,309.84,233.03
2016,12,14,10,0,781.0,86.0,1.6,11.0,425.0,369.2,285.24
2016,12,14,10,15,799.0,88.5,1.6,11.5,459.0,426.59,335.3
2016,12,14,10,30,817.0,91.0,1.6,12.0,493.0,484.88,384.52
2016,12,14,10,45,416.0,144.5,1.65,12.5,349.5,365.6,294.88
2016,12,14,11,0,15.0,198.0,1.7,13.0,206.0,167.07,133.78
2016,12,14,11,15,16.0,204.5,1.65,13.5,213.5,174.79,140.26
2016,12,14,11,30,17.0,211.0,1.6,14.0,221.0,182.7,146.32
2016,12,14,11,45,22.0,222.5,1.6,14.5,235.5,198.24,158.62
2016,12,14,12,0,27.0,234.0,1.6,15.0,250.0,214.56,171.48
2016,12,14,12,15,26.5,235.5,1.55,15.0,251.5,217.85,174.02
2016,12,14,12,30,26.0,237.0,1.5,15.0,253.0,221.2,176.68
2016,12,14,12,45,43.5,248.0,1.5,15.5,274.0,269.44,215.23
2016,12,14,13,0,61.0,259.0,1.5,16.0,295.0,302.02,240.9
2016,12,14,13,15,88.0,261.0,1.5,16.0,311.5,334.87,267.55
2016,12,14,13,30,115.0,263.0,1.5,16.0,328.0,369.4,295.38
2016,12,14,13,45,139.5,254.0,1.55,16.5,330.0,411.63,328.33
2016,12,14,14,0,164.0,245.0,1.6,17.0,332.0,432.47,344.96
2016,12,14,14,15,149.0,231.5,1.65,17.0,307.5,408.5,326.96
2016,12,14,14,30,134.0,218.0,1.7,17.0,283.0,383.6,308.35
2016,12,14,14,45,67.0,172.5,1.75,17.0,205.0,241.07,195.07
2016,12,14,15,0,0.0,127.0,1.8,17.0,127.0,107.58,84.35
2016,12,14,15,15,0.0,114.5,1.75,16.5,114.5,96.9,76.05
2016,12,14,15,30,0.0,102.0,1.7,16.0,102.0,86.24,67.45
2016,12,14,15,45,308.5,86.5,1.7,16.0,172.5,447.66,372.13
2016,12,14,16,0,617.0,71.0,1.7,16.0,243.0,729.94,584.47
2016,12,14,16,15,556.0,63.5,1.6,15.0,197.0,652.01,523.97
2016,12,14,16,30,495.0,56.0,1.5,14.0,151.0,574.26,463.98
2016,12,14,16,45,399.5,45.0,1.45,13.0,107.5,463.26,374.66
2016,12,14,17,0,304.0,34.0,1.4,12.0,64.0,356.83,278.21
2016,12,14,17,15,152.0,17.0,1.55,11.5,32.0,182.45,10.82
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.5,2.95,3.5,5.5,4.16,0.0
2016,12,15,8,0,0.0,11.0,3.1,4.0,11.0,8.34,1.69
2016,12,15,8,15,0.0,18.5,3.15,4.0,18.5,14.06,7.19
2016,12,15,8,30,0.0,26.0,3.2,4.0,26.0,19.8,12.66
2016,12,15,8,45,0.0,33.5,3.25,4.5,33.5,25.55,17.06
2016,12,15,9,0,0.0,41.0,3.3,5.0,41.0,31.31,22.18
2016,12,15,9,15,0.0,48.0,3.15,5.5,48.0,36.7,26.89
2016,12,15,9,30,0.0,55.0,3.0,6.0,55.0,42.1,31.54
2016,12,15,9,45,0.0,51.5,2.95,6.5,51.5,39.41,29.04
2016,12,15,10,0,0.0,48.0,2.9,7.0,48.0,36.73,26.57
2016,12,15,10,15,0.0,63.0,2.8,7.0,63.0,48.31,36.59
2016,12,15,10,30,0.0,78.0,2.7,7.0,78.0,59.93,46.58
2016,12,15,10,45,0.0,84.5,2.6,7.5,84.5,64.99,50.74
2016,12,15,11,0,0.0,91.0,2.5,8.0,91.0,70.1,54.93
2016,12,15,11,15,0.0,89.0,2.4,8.5,89.0,68.51,53.38
2016,12,15,11,30,0.0,87.0,2.3,9.0,87.0,66.97,51.9
2016,12,15,11,45,0.0,102.0,2.2,9.5,102.0,78.98,61.95
2016,12,15,12,0,0.0,117.0,2.1,10.0,117.0,91.36,72.22
2016,12,15,12,15,0.0,129.0,2.05,10.0,129.0,101.54,80.74
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,112.03,89.51
2016,12,15,12,45,0.5,156.5,1.95,10.5,157.0,126.43,101.37
2016,12,15,13,0,1.0,172.0,1.9,11.0,173.0,141.53,113.74
2016,12,15,13,15,0.5,149.0,1.9,11.0,149.5,120.81,96.55
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,100.24,79.46
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,91.76,72.32
2016,12,15,14,0,0.0,106.0,1.9,12.0,106.0,83.28,65.17
2016,12,15,14,15,0.0,128.5,1.9,12.0,128.5,104.37,83.03
2016,12,15,14,30,0.0,151.0,1.9,12.0,151.0,127.92,102.89
2016,12,15,14,45,2.5,149.5,1.9,12.0,151.0,131.25,105.98
2016,12,15,15,0,5.0,148.0,1.9,12.0,151.0,135.33,109.77
2016,12,15,15,15,295.5,130.0,1.85,12.0,236.0,466.88,390.92
2016,12,15,15,30,586.0,112.0,1.8,12.0,321.0,762.41,617.15
2016,12,15,15,45,545.5,103.0,1.75,12.0,278.0,701.61,569.31
2016,12,15,16,0,505.0,94.0,1.7,12.0,235.0,645.79,527.52
2016,12,15,16,15,442.5,83.0,1.5,11.0,190.0,566.36,466.51
2016,12,15,16,30,380.0,72.0,1.3,10.0,145.0,488.45,403.98
2016,12,15,16,45,290.0,56.5,1.1,9.5,102.5,382.06,314.73
2016,12,15,17,0,200.0,41.0,0.9,9.0,60.0,281.3,221.84
2016,12,15,17,15,100.0,20.5,0.95,8.5,30.0,143.3,16.85
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,18.5,3.6,8.5,36.0,14.99,0.89
2016,12,16,8,0,324.0,37.0,3.8,9.0,72.0,30.51,20.63
2016,12,16,8,15,416.0,47.5,3.95,9.5,116.0,38.94,29.1
2016,12,16,8,30,508.0,58.0,4.1,10.0,160.0,47.38,37.11
2016,12,16,8,45,573.0,63.5,4.35,11.0,206.0,83.18,49.06
2016,12,16,9,0,638.0,69.0,4.6,12.0,252.0,133.6,81.15
2016,12,16,9,15,676.0,74.0,4.7,12.5,295.5,186.62,123.78
2016,12,16,9,30,714.0,79.0,4.8,13.0,339.0,244.0,173.89
2016,12,16,9,45,745.0,81.0,4.95,14.0,378.5,300.76,224.82
2016,12,16,10,0,776.0,83.0,5.1,15.0,418.0,361.7,279.04
2016,12,16,10,15,794.0,85.5,5.2,15.5,451.5,418.72,329.94
2016,12,16,10,30,812.0,88.0,5.3,16.0,485.0,476.66,380.38
2016,12,16,10,45,406.0,101.5,5.4,16.5,300.0,325.0,263.41
2016,12,16,11,0,0.0,115.0,5.5,17.0,115.0,89.35,68.86
2016,12,16,11,15,0.0,117.5,5.55,17.5,117.5,91.48,70.51
2016,12,16,11,30,0.0,120.0,5.6,18.0,120.0,93.63,72.06
2016,12,16,11,45,6.0,162.5,5.7,18.5,166.5,133.84,104.93
2016,12,16,12,0,12.0,205.0,5.8,19.0,213.0,176.61,139.5
2016,12,16,12,15,17.0,216.0,5.85,19.0,226.5,192.03,152.05
2016,12,16,12,30,22.0,227.0,5.9,19.0,240.0,208.26,165.31
2016,12,16,12,45,14.0,208.0,5.95,19.5,216.5,185.32,146.33
2016,12,16,13,0,6.0,189.0,6.0,20.0,193.0,161.78,126.88
2016,12,16,13,15,17.5,207.0,6.0,20.0,217.0,191.08,151.1
2016,12,16,13,30,29.0,225.0,6.0,20.0,241.0,243.27,193.54
2016,12,16,13,45,58.5,232.5,6.0,20.5,264.0,284.97,227.79
2016,12,16,14,0,88.0,240.0,6.0,21.0,287.0,328.95,263.62
2016,12,16,14,15,81.0,226.0,5.9,21.0,267.5,311.13,249.67
2016,12,16,14,30,74.0,212.0,5.8,21.0,248.0,292.91,235.47
2016,12,16,14,45,147.5,197.5,5.7,21.0,263.0,376.7,305.35
2016,12,16,15,0,221.0,183.0,5.6,21.0,278.0,437.4,356.34
2016,12,16,15,15,212.5,167.0,5.35,20.5,251.5,413.2,338.16
2016,12,16,15,30,204.0,151.0,5.1,20.0,225.0,388.3,319.37
2016,12,16,15,45,429.5,107.5,4.85,19.5,236.0,594.93,488.21
2016,12,16,16,0,655.0,64.0,4.6,19.0,247.0,757.46,611.74
2016,12,16,16,15,598.0,57.5,4.25,18.0,201.0,684.23,554.55
2016,12,16,16,30,541.0,51.0,3.9,17.0,155.0,611.13,496.48
2016,12,16,16,45,441.5,42.0,3.6,16.5,111.0,498.05,402.97
2016,12,16,17,0,342.0,33.0,3.3,16.0,67.0,389.46,303.62
2016,12,16,17,15,171.0,16.5,3.4,15.5,33.5,198.93,36.19
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.0,13.39,0.0
2016,12,17,8,0,370.0,33.0,3.5,16.0,72.0,27.36,17.26
2016,12,17,8,15,460.5,42.0,3.6,16.5,116.0,34.75,24.58
2016,12,17,8,30,551.0,51.0,3.7,17.0,160.0,42.19,31.49
2016,12,17,8,45,604.0,57.5,3.8,17.5,205.5,78.92,43.76
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,130.4,75.87
2016,12,17,9,15,328.5,62.5,4.15,18.5,156.0,111.53,73.75
2016,12,17,9,30,0.0,61.0,4.4,19.0,61.0,46.74,33.7
2016,12,17,9,45,0.0,50.0,4.7,19.5,50.0,38.25,26.48
2016,12,17,10,0,0.0,39.0,5.0,20.0,39.0,29.8,19.3
2016,12,17,10,15,15.5,117.0,5.05,20.5,125.0,96.91,74.55
2016,12,17,10,30,31.0,195.0,5.1,21.0,211.0,175.53,138.15
2016,12,17,10,45,72.0,220.0,5.15,21.5,258.5,222.59,175.66
2016,12,17,11,0,113.0,245.0,5.2,22.0,306.0,275.0,217.33
2016,12,17,11,15,165.5,254.5,5.1,22.5,346.5,336.73,266.04
2016,12,17,11,30,218.0,264.0,5.0,23.0,387.0,393.0,310.04
2016,12,17,11,45,548.0,177.5,4.95,23.5,496.5,588.53,463.95
2016,12,17,12,0,878.0,91.0,4.9,24.0,606.0,782.08,609.16
2016,12,17,12,15,881.0,91.0,4.8,24.0,610.5,813.71,630.1
2016,12,17,12,30,884.0,91.0,4.7,24.0,615.0,850.33,655.36
2016,12,17,12,45,889.5,88.5,4.6,24.0,612.5,883.67,678.09
2016,12,17,13,0,895.0,86.0,4.5,24.0,610.0,914.26,698.81
2016,12,17,13,15,891.5,85.5,4.4,24.0,598.5,936.06,713.67
2016,12,17,13,30,888.0,85.0,4.3,24.0,587.0,954.5,726.38
2016,12,17,13,45,885.0,82.5,4.2,24.0,568.0,967.56,735.51
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,977.11,742.4
2016,12,17,14,15,870.5,78.5,3.85,24.0,521.5,987.92,749.37
2016,12,17,14,30,859.0,77.0,3.6,24.0,494.0,983.32,745.83
2016,12,17,14,45,762.0,88.0,3.35,24.0,438.5,905.46,692.12
2016,12,17,15,0,665.0,99.0,3.1,24.0,383.0,832.11,641.37
2016,12,17,15,15,722.5,82.0,2.65,23.5,364.0,866.36,665.57
2016,12,17,15,30,780.0,65.0,2.2,23.0,345.0,889.54,680.07
2016,12,17,15,45,745.0,61.0,1.8,22.5,300.5,842.32,645.5
2016,12,17,16,0,710.0,57.0,1.4,22.0,256.0,792.97,608.75
2016,12,17,16,15,653.5,51.5,1.3,21.0,209.0,719.83,557.82
2016,12,17,16,30,597.0,46.0,1.2,20.0,162.0,646.18,503.57
2016,12,17,16,45,503.0,38.0,1.2,19.5,116.5,547.67,426.95
2016,12,17,17,0,409.0,30.0,1.2,19.0,71.0,444.14,336.16
2016,12,17,17,15,204.5,15.0,1.15,18.5,35.5,224.65,53.02
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.0,6.7,-5.0,14.0,10.67,0.0
2016,12,18,8,0,0.0,28.0,6.7,-5.0,28.0,21.27,13.43
2016,12,18,8,15,0.0,45.5,6.7,-4.5,45.5,33.93,26.06
2016,12,18,8,30,0.0,63.0,6.7,-4.0,63.0,46.45,38.28
2016,12,18,8,45,0.0,81.0,6.75,-4.0,81.0,59.92,48.93
2016,12,18,9,0,0.0,99.0,6.8,-4.0,99.0,73.91,61.76
2016,12,18,9,15,4.0,115.0,6.75,-3.5,116.5,87.44,73.7
2016,12,18,9,30,8.0,131.0,6.7,-3.0,134.0,101.64,86.1
2016,12,18,9,45,11.0,145.0,6.7,-2.5,149.5,114.69,97.42
2016,12,18,10,0,14.0,159.0,6.7,-2.0,165.0,128.23,109.12
2016,12,18,10,15,60.5,188.5,6.65,-1.5,217.5,178.28,152.49
2016,12,18,10,30,107.0,218.0,6.6,-1.0,270.0,230.76,198.09
2016,12,18,10,45,98.5,229.0,6.6,-1.0,279.0,244.25,210.13
2016,12,18,11,0,90.0,240.0,6.6,-1.0,288.0,256.98,221.31
2016,12,18,11,15,97.0,250.5,6.6,-0.5,304.0,278.17,239.45
2016,12,18,11,30,104.0,261.0,6.6,0.0,320.0,300.27,258.22
2016,12,18,11,45,122.5,268.5,6.6,0.0,339.5,342.96,295.11
2016,12,18,12,0,141.0,276.0,6.6,0.0,359.0,374.1,322.1
2016,12,18,12,15,223.5,270.0,6.55,0.0,402.0,443.43,383.11
2016,12,18,12,30,306.0,264.0,6.5,0.0,445.0,536.84,463.35
2016,12,18,12,45,327.0,257.5,6.5,0.0,450.0,563.54,486.45
2016,12,18,13,0,348.0,251.0,6.5,0.0,455.0,590.21,509.7
2016,12,18,13,15,367.0,241.0,6.4,0.0,452.5,610.78,527.76
2016,12,18,13,30,386.0,231.0,6.3,0.0,450.0,630.59,545.24
2016,12,18,13,45,433.5,211.0,6.25,0.0,448.0,687.69,593.87
2016,12,18,14,0,481.0,191.0,6.2,0.0,446.0,723.03,624.96
2016,12,18,14,15,684.0,133.0,6.1,0.0,476.0,876.55,751.36
2016,12,18,14,30,887.0,75.0,6.0,0.0,506.0,996.38,845.96
2016,12,18,14,45,861.0,75.5,5.95,0.0,469.5,988.47,840.44
2016,12,18,15,0,835.0,76.0,5.9,0.0,433.0,965.0,823.52
2016,12,18,15,15,809.5,73.0,5.75,0.0,392.0,934.11,800.04
2016,12,18,15,30,784.0,70.0,5.6,0.0,351.0,900.13,773.83
2016,12,18,15,45,750.5,65.0,5.5,0.0,306.5,853.04,736.8
2016,12,18,16,0,717.0,60.0,5.4,0.0,262.0,803.71,696.8
2016,12,18,16,15,660.5,54.0,5.15,0.0,214.0,729.71,634.14
2016,12,18,16,30,604.0,48.0,4.9,0.0,166.0,665.45,576.9
2016,12,18,16,45,516.0,39.5,4.65,-0.5,120.5,561.73,484.42
2016,12,18,17,0,428.0,31.0,4.4,-1.0,75.0,462.0,385.28
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.5,234.44,77.17
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.5,3.9,-4.0,37.5,11.84,0.0
2016,12,19,8,0,446.0,29.0,4.0,-4.0,75.0,26.53,18.01
2016,12,19,8,15,538.0,36.5,4.0,-3.5,121.5,33.47,25.53
2016,12,19,8,30,630.0,44.0,4.0,-3.0,168.0,40.5,32.56
2016,12,19,8,45,684.0,49.0,4.0,-3.0,215.0,76.73,44.2
2016,12,19,9,0,738.0,54.0,4.0,-3.0,262.0,131.18,79.46
2016,12,19,9,15,773.5,58.0,4.0,-2.5,307.5,188.01,127.12
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,248.83,183.18
2016,12,19,9,45,833.5,64.5,4.0,-1.5,393.5,308.8,240.71
2016,12,19,10,0,858.0,67.0,4.0,-1.0,434.0,370.9,299.96
2016,12,19,10,15,666.5,118.0,3.95,-0.5,417.0,391.0,325.5
2016,12,19,10,30,475.0,169.0,3.9,0.0,400.0,383.2,323.79
2016,12,19,10,45,696.5,121.0,3.9,0.0,480.5,491.24,416.68
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,605.74,514.12
2016,12,19,11,15,763.5,118.5,3.85,0.5,534.5,610.07,517.4
2016,12,19,11,30,609.0,164.0,3.8,1.0,508.0,591.49,501.39
2016,12,19,11,45,528.0,195.0,3.75,1.5,498.0,589.47,498.81
2016,12,19,12,0,447.0,226.0,3.7,2.0,488.0,586.05,494.22
2016,12,19,12,15,558.5,190.5,3.65,2.5,520.0,662.93,557.4
2016,12,19,12,30,670.0,155.0,3.6,3.0,552.0,753.27,629.13
2016,12,19,12,45,513.0,202.0,3.55,3.5,505.0,684.56,571.32
2016,12,19,13,0,356.0,249.0,3.5,4.0,458.0,594.64,497.03
2016,12,19,13,15,642.5,163.0,3.45,4.0,530.0,809.29,670.64
2016,12,19,13,30,929.0,77.0,3.4,4.0,602.0,981.9,797.85
2016,12,19,13,45,759.5,117.0,3.35,4.5,536.5,905.26,738.98
2016,12,19,14,0,590.0,157.0,3.3,5.0,471.0,799.22,659.48
2016,12,19,14,15,550.0,159.0,3.25,5.0,440.5,763.28,633.68
2016,12,19,14,30,510.0,161.0,3.2,5.0,410.0,733.81,612.14
2016,12,19,14,45,603.5,125.5,3.15,5.0,399.5,799.91,664.15
2016,12,19,15,0,697.0,90.0,3.1,5.0,389.0,852.19,704.33
2016,12,19,15,15,751.0,76.0,2.9,4.5,371.0,879.79,725.93
2016,12,19,15,30,805.0,62.0,2.7,4.0,353.0,910.47,749.59
2016,12,19,15,45,767.5,59.0,2.55,4.0,307.5,862.12,712.87
2016,12,19,16,0,730.0,56.0,2.4,4.0,262.0,811.6,674.13
2016,12,19,16,15,675.0,51.0,2.1,3.0,214.5,740.29,618.73
2016,12,19,16,30,620.0,46.0,1.8,2.0,167.0,668.3,559.9
2016,12,19,16,45,525.0,38.0,1.5,1.5,121.0,567.95,474.03
2016,12,19,17,0,430.0,30.0,1.2,1.0,75.0,462.84,375.27
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.5,235.09,88.4
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
