Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,34.0,12.59,0.0
2016,12,20,8,0,365.0,31.0,0.1,2.0,68.0,25.72,16.92
2016,12,20,8,15,458.0,40.0,0.2,2.5,112.0,33.15,24.77
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,40.65,32.07
2016,12,20,8,45,607.5,55.0,0.45,4.0,201.5,73.24,42.69
2016,12,20,9,0,664.0,61.0,0.6,5.0,247.0,124.53,74.49
2016,12,20,9,15,701.0,65.5,0.75,5.5,290.5,180.55,119.38
2016,12,20,9,30,738.0,70.0,0.9,6.0,334.0,237.91,169.56
2016,12,20,9,45,763.0,73.0,1.05,6.5,373.5,294.45,221.07
2016,12,20,10,0,788.0,76.0,1.2,7.0,413.0,353.26,274.39
2016,12,20,10,15,806.0,78.5,1.3,7.5,447.0,410.79,325.72
2016,12,20,10,30,824.0,81.0,1.4,8.0,481.0,469.26,376.41
2016,12,20,10,45,836.5,83.0,1.55,9.0,508.0,525.08,423.06
2016,12,20,11,0,849.0,85.0,1.7,10.0,535.0,580.72,468.04
2016,12,20,11,15,857.0,86.0,1.8,10.5,555.0,632.09,509.04
2016,12,20,11,30,865.0,87.0,1.9,11.0,575.0,682.29,548.08
2016,12,20,11,45,500.5,181.5,2.05,11.5,465.0,555.87,449.13
2016,12,20,12,0,136.0,276.0,2.2,12.0,355.0,369.67,298.94
2016,12,20,12,15,123.0,276.5,2.25,12.0,348.5,369.79,299.91
2016,12,20,12,30,110.0,277.0,2.3,12.0,342.0,350.57,284.8
2016,12,20,12,45,107.5,275.0,2.35,12.5,338.5,353.58,286.99
2016,12,20,13,0,105.0,273.0,2.4,13.0,335.0,356.3,288.87
2016,12,20,13,15,73.0,254.5,2.4,13.0,297.5,312.58,253.54
2016,12,20,13,30,41.0,236.0,2.4,13.0,260.0,266.74,216.19
2016,12,20,13,45,449.5,158.5,2.45,13.5,399.0,643.12,522.11
2016,12,20,14,0,858.0,81.0,2.5,14.0,538.0,965.2,753.66
2016,12,20,14,15,450.5,141.0,2.45,14.0,380.5,642.74,517.83
2016,12,20,14,30,43.0,201.0,2.4,14.0,223.0,247.01,200.08
2016,12,20,14,45,75.0,194.0,2.4,14.0,228.5,276.22,226.88
2016,12,20,15,0,107.0,187.0,2.4,14.0,234.0,328.23,270.37
2016,12,20,15,15,102.0,170.5,2.2,13.5,211.5,285.82,236.91
2016,12,20,15,30,97.0,154.0,2.0,13.0,189.0,265.35,221.02
2016,12,20,15,45,374.0,109.0,1.8,13.0,219.0,543.09,450.85
2016,12,20,16,0,651.0,64.0,1.6,13.0,249.0,754.77,607.52
2016,12,20,16,15,595.0,57.5,1.5,12.0,203.5,682.76,552.07
2016,12,20,16,30,539.0,51.0,1.4,11.0,158.0,610.85,496.71
2016,12,20,16,45,452.0,42.0,1.35,10.0,114.5,508.91,414.73
2016,12,20,17,0,365.0,33.0,1.3,9.0,71.0,410.82,327.23
2016,12,20,17,15,182.5,16.5,1.35,8.5,35.5,212.06,87.07
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,15.5,3.25,5.0,34.0,12.61,0.0
2016,12,21,8,0,369.0,31.0,3.6,6.0,68.0,25.76,16.38
2016,12,21,8,15,462.5,40.0,3.55,6.5,112.0,33.19,24.2
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,40.7,31.44
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,71.82,41.15
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,123.22,72.3
2016,12,21,9,15,710.0,64.0,3.7,9.5,291.5,179.26,116.92
2016,12,21,9,30,747.0,68.0,3.9,10.0,335.0,236.63,167.2
2016,12,21,9,45,773.0,71.0,4.1,11.0,375.0,293.91,219.29
2016,12,21,10,0,799.0,74.0,4.3,12.0,415.0,353.59,273.33
2016,12,21,10,15,570.5,135.5,4.3,12.5,388.5,359.36,286.48
2016,12,21,10,30,342.0,197.0,4.3,13.0,362.0,335.52,271.56
2016,12,21,10,45,320.0,213.5,4.35,14.0,375.5,361.9,293.6
2016,12,21,11,0,298.0,230.0,4.4,15.0,389.0,385.98,312.75
2016,12,21,11,15,320.0,235.5,4.4,15.5,411.5,424.52,343.74
2016,12,21,11,30,342.0,241.0,4.4,16.0,434.0,464.65,375.48
2016,12,21,11,45,316.0,252.0,4.4,16.5,433.5,477.61,384.9
2016,12,21,12,0,290.0,263.0,4.4,17.0,433.0,487.9,392.01
2016,12,21,12,15,348.0,252.5,4.4,17.0,458.0,539.84,433.75
2016,12,21,12,30,406.0,242.0,4.4,17.0,483.0,594.64,477.2
2016,12,21,12,45,406.5,240.5,4.4,17.5,480.0,611.99,489.78
2016,12,21,13,0,407.0,239.0,4.4,18.0,477.0,627.97,501.44
2016,12,21,13,15,404.0,234.0,4.35,18.0,466.5,635.39,507.45
2016,12,21,13,30,401.0,229.0,4.3,18.0,456.0,641.08,512.23
2016,12,21,13,45,630.5,155.5,4.25,18.0,498.0,823.53,651.85
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,967.99,754.88
2016,12,21,14,15,848.0,80.0,4.1,18.0,513.0,966.18,753.09
2016,12,21,14,30,836.0,78.0,4.0,18.0,486.0,960.74,750.0
2016,12,21,14,45,604.5,121.0,3.9,18.0,405.5,795.67,632.1
2016,12,21,15,0,373.0,164.0,3.8,18.0,325.0,585.72,474.68
2016,12,21,15,15,359.5,151.0,3.4,17.5,294.0,558.9,456.1
2016,12,21,15,30,346.0,138.0,3.0,17.0,263.0,530.77,435.18
2016,12,21,15,45,507.0,99.5,2.7,17.0,257.5,659.88,535.31
2016,12,21,16,0,668.0,61.0,2.4,17.0,252.0,767.02,612.46
2016,12,21,16,15,612.0,55.5,2.2,16.0,206.0,696.21,559.06
2016,12,21,16,30,556.0,50.0,2.0,15.0,160.0,625.47,504.38
2016,12,21,16,45,468.5,41.0,1.85,14.0,116.5,522.67,421.84
2016,12,21,17,0,381.0,32.0,1.7,13.0,73.0,423.86,334.52
2016,12,21,17,15,190.5,16.0,1.75,12.5,36.5,218.62,98.36
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,6.5,32.0,12.99,0.0
2016,12,22,8,0,326.0,32.0,4.4,7.0,64.0,26.44,16.78
2016,12,22,8,15,421.0,41.5,4.55,7.5,107.0,34.18,24.94
2016,12,22,8,30,516.0,51.0,4.7,8.0,150.0,41.98,32.44
2016,12,22,8,45,578.5,57.0,4.9,8.5,195.5,70.77,41.65
2016,12,22,9,0,641.0,63.0,5.1,9.0,241.0,120.77,71.82
2016,12,22,9,15,680.0,68.0,5.05,9.5,284.5,173.58,113.58
2016,12,22,9,30,719.0,73.0,5.0,10.0,328.0,230.88,163.7
2016,12,22,9,45,746.0,76.0,5.0,10.5,368.0,289.07,216.85
2016,12,22,10,0,773.0,79.0,5.0,11.0,408.0,347.6,270.44
2016,12,22,10,15,792.0,81.5,4.85,11.5,442.0,404.75,322.12
2016,12,22,10,30,811.0,84.0,4.7,12.0,476.0,462.98,373.28
2016,12,22,10,45,636.0,139.5,4.6,12.5,457.5,472.88,384.39
2016,12,22,11,0,461.0,195.0,4.5,13.0,439.0,456.38,372.05
2016,12,22,11,15,439.5,209.0,4.4,13.5,449.0,484.62,394.78
2016,12,22,11,30,418.0,223.0,4.3,14.0,459.0,510.08,414.39
2016,12,22,11,45,655.5,151.5,4.2,14.5,530.5,642.29,519.9
2016,12,22,12,0,893.0,80.0,4.1,15.0,602.0,767.68,615.73
2016,12,22,12,15,894.5,80.5,4.0,15.0,606.5,806.89,643.23
2016,12,22,12,30,896.0,81.0,3.9,15.0,611.0,843.54,669.2
2016,12,22,12,45,893.5,81.5,3.85,15.5,607.0,874.04,689.56
2016,12,22,13,0,891.0,82.0,3.8,16.0,603.0,901.46,707.66
2016,12,22,13,15,886.5,81.0,3.75,16.0,591.5,922.07,722.26
2016,12,22,13,30,882.0,80.0,3.7,16.0,580.0,939.28,734.6
2016,12,22,13,45,873.5,79.5,3.65,16.0,560.5,949.86,742.41
2016,12,22,14,0,865.0,79.0,3.6,16.0,541.0,956.89,747.94
2016,12,22,14,15,853.5,77.5,3.55,16.0,514.0,968.01,756.54
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,963.85,754.51
2016,12,22,14,45,818.5,75.5,3.45,16.0,452.5,945.51,742.7
2016,12,22,15,0,795.0,75.0,3.4,16.0,418.0,923.71,728.55
2016,12,22,15,15,770.0,72.0,3.1,15.5,379.0,893.92,708.2
2016,12,22,15,30,745.0,69.0,2.8,15.0,340.0,861.2,685.37
2016,12,22,15,45,706.0,65.5,2.55,14.5,296.5,811.48,649.9
2016,12,22,16,0,667.0,62.0,2.3,14.0,253.0,767.85,617.87
2016,12,22,16,15,611.5,56.0,2.1,13.5,207.5,696.83,564.13
2016,12,22,16,30,556.0,50.0,1.9,13.0,162.0,625.87,507.99
2016,12,22,16,45,463.0,42.0,1.7,12.5,118.0,519.48,421.32
2016,12,22,17,0,370.0,34.0,1.5,12.0,74.0,416.94,330.71
2016,12,22,17,15,185.0,17.0,1.55,11.5,37.0,217.02,107.11
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.6,9.5,8.5,6.45,0.0
2016,12,23,8,0,0.0,17.0,3.0,10.0,17.0,12.94,5.18
2016,12,23,8,15,0.0,29.0,3.2,10.5,29.0,22.13,13.97
2016,12,23,8,30,0.0,41.0,3.4,11.0,41.0,31.36,22.54
2016,12,23,8,45,0.0,54.0,3.6,11.5,54.0,41.16,29.95
2016,12,23,9,0,0.0,67.0,3.8,12.0,67.0,50.99,38.46
2016,12,23,9,15,0.0,79.5,3.85,12.5,79.5,60.6,46.63
2016,12,23,9,30,0.0,92.0,3.9,13.0,92.0,70.34,54.79
2016,12,23,9,45,0.0,103.0,3.95,13.5,103.0,79.06,61.97
2016,12,23,10,0,0.0,114.0,4.0,14.0,114.0,87.89,69.15
2016,12,23,10,15,0.0,124.0,4.0,14.5,124.0,96.04,75.7
2016,12,23,10,30,0.0,134.0,4.0,15.0,134.0,104.31,82.28
2016,12,23,10,45,0.0,142.0,4.0,16.0,142.0,111.07,87.39
2016,12,23,11,0,0.0,150.0,4.0,17.0,150.0,117.94,92.55
2016,12,23,11,15,0.0,156.0,4.05,17.0,156.0,123.25,96.76
2016,12,23,11,30,0.0,162.0,4.1,17.0,162.0,128.66,101.07
2016,12,23,11,45,0.0,134.0,4.15,17.5,134.0,105.34,81.69
2016,12,23,12,0,0.0,106.0,4.2,18.0,106.0,82.28,62.58
2016,12,23,12,15,1.0,140.0,4.2,18.0,140.5,111.62,86.66
2016,12,23,12,30,2.0,174.0,4.2,18.0,175.0,142.58,111.87
2016,12,23,12,45,1.5,173.0,4.2,18.5,174.0,141.94,111.09
2016,12,23,13,0,1.0,172.0,4.2,19.0,173.0,141.34,110.41
2016,12,23,13,15,0.5,167.0,4.15,19.0,167.5,137.09,107.01
2016,12,23,13,30,0.0,162.0,4.1,19.0,162.0,132.84,103.64
2016,12,23,13,45,0.0,144.5,4.1,19.5,144.5,117.41,91.02
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,102.01,78.45
2016,12,23,14,15,0.0,123.5,3.95,20.0,123.5,99.48,76.52
2016,12,23,14,30,0.0,120.0,3.8,20.0,120.0,97.06,74.68
2016,12,23,14,45,0.0,79.5,3.65,20.0,79.5,61.08,45.19
2016,12,23,15,0,0.0,39.0,3.5,20.0,39.0,29.81,19.3
2016,12,23,15,15,0.0,35.0,3.05,19.5,35.0,26.72,16.82
2016,12,23,15,30,0.0,31.0,2.6,19.0,31.0,23.64,14.32
2016,12,23,15,45,254.5,59.0,2.2,19.0,132.5,352.72,293.54
2016,12,23,16,0,509.0,87.0,1.8,19.0,234.0,647.36,519.04
2016,12,23,16,15,451.0,77.5,1.55,18.0,191.0,567.43,456.15
2016,12,23,16,30,393.0,68.0,1.3,17.0,148.0,495.24,399.84
2016,12,23,16,45,306.0,55.0,1.1,16.5,107.0,393.87,317.61
2016,12,23,17,0,219.0,42.0,0.9,16.0,66.0,297.67,234.01
2016,12,23,17,15,109.5,21.0,0.9,16.0,33.0,156.85,80.34
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,129.5,16.5,2.75,17.5,29.0,12.62,0.0
2016,12,24,8,0,259.0,33.0,3.0,18.0,58.0,27.06,16.25
2016,12,24,8,15,353.5,44.0,3.1,18.0,99.0,35.87,25.24
2016,12,24,8,30,448.0,55.0,3.2,18.0,140.0,44.68,33.44
2016,12,24,8,45,510.5,62.5,3.3,18.5,184.0,69.6,41.68
2016,12,24,9,0,573.0,70.0,3.4,19.0,228.0,116.56,68.65
2016,12,24,9,15,332.5,109.0,3.6,19.5,204.5,143.28,99.25
2016,12,24,9,30,92.0,148.0,3.8,20.0,181.0,134.53,102.62
2016,12,24,9,45,47.0,146.5,4.0,20.5,163.5,128.41,99.38
2016,12,24,10,0,2.0,145.0,4.2,21.0,146.0,112.79,87.59
2016,12,24,10,15,46.5,179.5,4.35,21.0,202.0,164.05,128.58
2016,12,24,10,30,91.0,214.0,4.5,21.0,258.0,218.31,172.08
2016,12,24,10,45,447.5,152.5,4.7,21.5,387.0,380.2,300.65
2016,12,24,11,0,804.0,91.0,4.9,22.0,516.0,555.32,438.26
2016,12,24,11,15,583.5,164.0,5.0,22.0,478.5,529.34,418.7
2016,12,24,11,30,363.0,237.0,5.1,22.0,441.0,472.46,374.04
2016,12,24,11,45,321.0,251.5,5.2,22.5,435.0,478.66,378.39
2016,12,24,12,0,279.0,266.0,5.3,23.0,429.0,480.9,379.13
2016,12,24,12,15,139.5,209.5,5.3,23.0,291.0,312.28,247.3
2016,12,24,12,30,0.0,153.0,5.3,23.0,153.0,122.35,93.39
2016,12,24,12,45,0.0,124.5,5.35,23.5,124.5,98.04,73.87
2016,12,24,13,0,0.0,96.0,5.4,24.0,96.0,74.19,54.57
2016,12,24,13,15,1.5,137.0,5.35,24.0,138.5,110.84,84.16
2016,12,24,13,30,3.0,178.0,5.3,24.0,181.0,150.71,116.12
2016,12,24,13,45,4.0,177.5,5.3,24.0,180.5,152.54,117.73
2016,12,24,14,0,5.0,177.0,5.3,24.0,180.0,154.68,119.66
2016,12,24,14,15,24.0,190.5,5.15,23.5,202.5,189.62,148.85
2016,12,24,14,30,43.0,204.0,5.0,23.0,225.0,249.88,198.06
2016,12,24,14,45,363.5,151.5,4.85,23.0,310.5,580.75,465.79
2016,12,24,15,0,684.0,99.0,4.7,23.0,396.0,850.93,667.48
2016,12,24,15,15,655.5,95.0,4.45,22.5,358.5,817.41,642.66
2016,12,24,15,30,627.0,91.0,4.2,22.0,321.0,781.33,617.98
2016,12,24,15,45,582.0,86.0,4.0,22.0,279.0,725.58,577.29
2016,12,24,16,0,537.0,81.0,3.8,22.0,237.0,668.24,534.44
2016,12,24,16,15,478.5,72.5,3.8,21.5,193.5,593.1,478.05
2016,12,24,16,30,420.0,64.0,3.8,21.0,150.0,517.93,419.07
2016,12,24,16,45,326.5,53.0,3.8,21.0,109.0,408.79,329.77
2016,12,24,17,0,233.0,42.0,3.8,21.0,68.0,309.49,243.19
2016,12,24,17,15,116.5,21.0,3.95,20.5,34.0,163.3,88.57
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,25.0,16.5,5.95,18.5,18.5,12.64,0.0
2016,12,25,8,0,50.0,33.0,6.2,19.0,37.0,24.61,14.08
2016,12,25,8,15,75.0,52.5,6.5,19.0,63.5,38.29,27.14
2016,12,25,8,30,100.0,72.0,6.8,19.0,90.0,51.72,39.36
2016,12,25,8,45,113.0,91.5,7.1,19.5,118.0,70.17,50.76
2016,12,25,9,0,126.0,111.0,7.4,20.0,146.0,95.34,69.05
2016,12,25,9,15,135.0,130.0,7.6,20.0,173.0,121.59,90.03
2016,12,25,9,30,144.0,149.0,7.8,20.0,200.0,149.37,113.14
2016,12,25,9,45,162.0,166.5,8.0,20.5,230.5,180.0,138.45
2016,12,25,10,0,180.0,184.0,8.2,21.0,261.0,213.09,165.91
2016,12,25,10,15,90.0,157.0,8.25,21.5,195.5,168.61,131.93
2016,12,25,10,30,0.0,130.0,8.3,22.0,130.0,101.07,77.51
2016,12,25,10,45,0.5,148.0,8.35,22.5,148.5,116.19,89.52
2016,12,25,11,0,1.0,166.0,8.4,23.0,167.0,131.74,101.76
2016,12,25,11,15,1.5,170.0,8.3,23.0,171.5,135.9,104.96
2016,12,25,11,30,2.0,174.0,8.2,23.0,176.0,140.15,108.27
2016,12,25,11,45,1.0,157.0,8.1,23.5,158.0,125.42,96.1
2016,12,25,12,0,0.0,140.0,8.0,24.0,140.0,110.56,83.89
2016,12,25,12,15,0.5,155.5,7.85,24.0,156.0,124.51,95.07
2016,12,25,12,30,1.0,171.0,7.7,24.0,172.0,139.0,106.65
2016,12,25,12,45,19.0,207.0,7.55,24.0,218.5,188.15,146.48
2016,12,25,13,0,37.0,243.0,7.4,24.0,265.0,261.08,204.77
2016,12,25,13,15,80.5,255.0,7.15,24.0,301.0,318.83,251.71
2016,12,25,13,30,124.0,267.0,6.9,24.0,337.0,401.46,317.39
2016,12,25,13,45,448.0,188.5,6.65,24.0,430.5,674.18,535.25
2016,12,25,14,0,772.0,110.0,6.4,24.0,524.0,921.29,718.89
2016,12,25,14,15,759.0,107.5,6.15,24.0,498.0,918.02,715.19
2016,12,25,14,30,746.0,105.0,5.9,24.0,472.0,911.34,710.33
2016,12,25,14,45,698.0,110.5,5.7,24.0,435.5,876.4,685.47
2016,12,25,15,0,650.0,116.0,5.5,24.0,399.0,837.53,657.8
2016,12,25,15,15,620.0,111.0,5.2,23.5,361.5,801.28,632.64
2016,12,25,15,30,590.0,106.0,4.9,23.0,324.0,762.37,605.13
2016,12,25,15,45,533.5,102.0,4.6,23.0,280.5,689.67,550.69
2016,12,25,16,0,477.0,98.0,4.3,23.0,237.0,625.9,502.15
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.5,549.23,443.51
2016,12,25,16,30,355.0,77.0,3.8,22.0,150.0,473.88,383.66
2016,12,25,16,45,263.0,62.5,3.55,21.5,108.5,367.26,295.88
2016,12,25,17,0,171.0,48.0,3.3,21.0,67.0,249.53,195.91
2016,12,25,17,15,85.5,24.0,3.3,20.5,33.5,126.9,71.63
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.0,15.5,2.35,18.5,29.0,12.59,0.0
2016,12,26,8,0,290.0,31.0,2.6,19.0,58.0,25.53,14.76
2016,12,26,8,15,389.5,41.0,2.6,19.5,100.0,33.64,23.14
2016,12,26,8,30,489.0,51.0,2.6,20.0,142.0,41.82,30.66
2016,12,26,8,45,555.5,57.0,2.65,20.5,187.5,64.44,37.3
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,112.96,63.55
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.5,164.1,101.07
2016,12,26,9,30,702.0,72.0,2.9,22.0,320.0,219.87,146.94
2016,12,26,9,45,737.0,73.5,3.0,22.5,360.5,277.87,196.76
2016,12,26,10,0,772.0,75.0,3.1,23.0,401.0,337.07,247.85
2016,12,26,10,15,791.0,77.5,3.2,23.0,435.0,394.1,297.52
2016,12,26,10,30,810.0,80.0,3.3,23.0,469.0,452.25,347.04
2016,12,26,10,45,513.5,160.5,3.4,23.5,412.0,418.69,325.24
2016,12,26,11,0,217.0,241.0,3.5,24.0,355.0,336.72,262.57
2016,12,26,11,15,194.5,252.5,3.5,24.0,358.0,348.65,272.37
2016,12,26,11,30,172.0,264.0,3.5,24.0,361.0,358.37,279.83
2016,12,26,11,45,181.5,270.0,3.55,24.5,374.5,383.05,298.56
2016,12,26,12,0,191.0,276.0,3.6,25.0,388.0,408.37,317.55
2016,12,26,12,15,218.0,276.0,3.5,25.0,405.0,441.74,343.34
2016,12,26,12,30,245.0,276.0,3.4,25.0,422.0,476.63,370.07
2016,12,26,12,45,542.0,187.0,3.35,25.5,506.5,688.77,531.11
2016,12,26,13,0,839.0,98.0,3.3,26.0,591.0,880.73,665.23
2016,12,26,13,15,463.0,179.5,3.15,26.0,451.0,649.1,498.7
2016,12,26,13,30,87.0,261.0,3.0,26.0,311.0,337.8,260.61
2016,12,26,13,45,452.0,176.5,2.95,26.0,421.5,664.08,513.48
2016,12,26,14,0,817.0,92.0,2.9,26.0,532.0,936.58,703.35
2016,12,26,14,15,804.5,90.0,2.65,25.5,506.0,934.49,699.94
2016,12,26,14,30,792.0,88.0,2.4,25.0,480.0,928.85,696.55
2016,12,26,14,45,771.5,86.5,2.2,25.0,446.5,912.39,684.99
2016,12,26,15,0,751.0,85.0,2.0,25.0,413.0,892.54,671.22
2016,12,26,15,15,725.0,81.5,1.7,24.5,375.0,868.84,654.94
2016,12,26,15,30,699.0,78.0,1.4,24.0,337.0,835.73,631.82
2016,12,26,15,45,656.0,74.5,1.15,24.0,294.0,783.6,594.54
2016,12,26,16,0,613.0,71.0,0.9,24.0,251.0,729.82,555.34
2016,12,26,16,15,556.5,64.5,0.75,23.5,206.5,658.12,504.49
2016,12,26,16,30,500.0,58.0,0.6,23.0,162.0,586.29,451.33
2016,12,26,16,45,406.5,48.5,0.5,22.5,119.0,478.33,369.51
2016,12,26,17,0,313.0,39.0,0.4,22.0,76.0,373.87,285.12
2016,12,26,17,15,156.5,25.0,0.4,21.5,43.5,207.52,122.99
2016,12,26,17,30,0.0,11.0,0.4,21.0,11.0,8.65,0.0
2016,12,26,17,45,0.0,5.5,0.4,21.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,15.0,5.5,4.16,0.0
2016,12,27,8,0,0.0,11.0,2.2,15.0,11.0,8.34,1.1
2016,12,27,8,15,0.0,20.0,2.2,15.0,20.0,15.21,7.61
2016,12,27,8,30,0.0,29.0,2.2,15.0,29.0,22.1,13.95
2016,12,27,8,45,0.0,39.0,2.2,15.5,39.0,29.78,19.78
2016,12,27,9,0,0.0,49.0,2.2,16.0,49.0,37.48,26.37
2016,12,27,9,15,0.0,58.5,2.15,16.5,58.5,44.81,32.54
2016,12,27,9,30,0.0,68.0,2.1,17.0,68.0,52.16,38.63
2016,12,27,9,45,316.0,91.0,2.05,17.5,224.5,169.5,125.84
2016,12,27,10,0,632.0,114.0,2.0,18.0,381.0,321.72,242.63
2016,12,27,10,15,318.0,138.5,2.0,18.5,273.0,255.46,198.69
2016,12,27,10,30,4.0,163.0,2.0,19.0,165.0,129.44,101.1
2016,12,27,10,45,25.0,193.0,2.0,19.5,206.0,165.62,130.26
2016,12,27,11,0,46.0,223.0,2.0,20.0,247.0,214.61,169.05
2016,12,27,11,15,94.0,243.5,2.0,20.0,295.5,267.27,210.99
2016,12,27,11,30,142.0,264.0,2.0,20.0,344.0,338.26,266.68
2016,12,27,11,45,159.0,270.5,2.0,20.5,362.0,367.3,288.62
2016,12,27,12,0,176.0,277.0,2.0,21.0,380.0,397.75,311.6
2016,12,27,12,15,196.5,278.0,1.95,21.0,394.5,426.47,333.72
2016,12,27,12,30,217.0,279.0,1.9,21.0,409.0,456.33,356.56
2016,12,27,12,45,160.5,277.0,1.85,21.0,373.0,417.98,326.47
2016,12,27,13,0,104.0,275.0,1.8,21.0,337.0,355.6,278.27
2016,12,27,13,15,93.0,267.5,1.75,21.0,322.0,344.01,269.65
2016,12,27,13,30,82.0,260.0,1.7,21.0,307.0,331.59,260.12
2016,12,27,13,45,74.0,248.5,1.65,21.0,290.0,316.59,248.74
2016,12,27,14,0,66.0,237.0,1.6,21.0,273.0,301.01,236.9
2016,12,27,14,15,246.5,211.5,1.55,21.0,335.0,499.72,393.67
2016,12,27,14,30,427.0,186.0,1.5,21.0,397.0,678.77,527.11
2016,12,27,14,45,213.5,102.0,1.5,21.0,207.5,340.71,273.71
2016,12,27,15,0,0.0,18.0,1.5,21.0,18.0,13.72,5.74
2016,12,27,15,15,298.0,60.0,1.45,20.5,171.0,410.78,335.6
2016,12,27,15,30,596.0,102.0,1.4,20.0,324.0,764.42,597.05
2016,12,27,15,45,552.5,96.0,1.35,20.0,282.0,709.12,554.25
2016,12,27,16,0,509.0,90.0,1.3,20.0,240.0,652.05,513.58
2016,12,27,16,15,451.5,80.5,1.15,19.5,197.0,572.89,455.14
2016,12,27,16,30,394.0,71.0,1.0,19.0,154.0,501.1,399.98
2016,12,27,16,45,312.0,58.0,0.9,18.5,113.0,403.96,322.96
2016,12,27,17,0,230.0,45.0,0.8,18.0,72.0,311.43,244.72
2016,12,27,17,15,129.0,27.0,0.8,17.5,41.0,189.93,119.32
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,29.46,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.0,3.35,17.5,7.0,5.31,0.0
2016,12,28,8,0,0.0,14.0,3.7,18.0,14.0,10.64,2.81
2016,12,28,8,15,0.0,26.0,3.9,18.5,26.0,19.83,11.37
2016,12,28,8,30,0.0,38.0,4.1,19.0,38.0,29.04,19.67
2016,12,28,8,45,0.0,51.5,4.3,19.5,51.5,39.33,27.37
2016,12,28,9,0,0.0,65.0,4.5,20.0,65.0,49.48,35.92
2016,12,28,9,15,0.0,77.5,4.55,20.5,77.5,59.06,43.84
2016,12,28,9,30,0.0,90.0,4.6,21.0,90.0,68.77,51.75
2016,12,28,9,45,39.5,135.0,4.7,21.5,151.5,116.71,89.73
2016,12,28,10,0,79.0,180.0,4.8,22.0,213.0,169.71,131.81
2016,12,28,10,15,159.0,195.5,4.8,22.5,269.5,226.72,176.52
2016,12,28,10,30,239.0,211.0,4.8,23.0,326.0,288.03,225.0
2016,12,28,10,45,162.5,224.5,4.85,23.5,304.5,278.22,217.9
2016,12,28,11,0,86.0,238.0,4.9,24.0,283.0,250.24,195.59
2016,12,28,11,15,224.0,237.5,4.9,24.0,362.0,351.37,276.33
2016,12,28,11,30,362.0,237.0,4.9,24.0,441.0,468.72,368.31
2016,12,28,11,45,544.5,187.5,4.9,24.0,502.5,585.18,459.33
2016,12,28,12,0,727.0,138.0,4.9,24.0,564.0,708.61,553.93
2016,12,28,12,15,729.5,138.5,4.85,24.0,569.0,745.07,580.73
2016,12,28,12,30,732.0,139.0,4.8,24.0,574.0,779.45,605.46
2016,12,28,12,45,552.0,194.5,4.75,24.5,522.0,703.79,546.98
2016,12,28,13,0,372.0,250.0,4.7,25.0,470.0,605.16,470.58
2016,12,28,13,15,563.0,186.5,4.6,25.0,512.0,747.09,579.22
2016,12,28,13,30,754.0,123.0,4.5,25.0,554.0,883.78,676.31
2016,12,28,13,45,530.5,179.0,4.4,25.0,477.5,741.32,573.91
2016,12,28,14,0,307.0,235.0,4.3,25.0,401.0,578.51,450.96
2016,12,28,14,15,285.0,226.0,4.1,25.0,374.5,555.3,434.51
2016,12,28,14,30,263.0,217.0,3.9,25.0,348.0,530.41,416.1
2016,12,28,14,45,481.5,158.0,3.75,25.0,377.5,706.09,552.24
2016,12,28,15,0,700.0,99.0,3.6,25.0,407.0,867.11,667.12
2016,12,28,15,15,674.0,94.5,3.2,24.5,370.0,835.75,644.32
2016,12,28,15,30,648.0,90.0,2.8,24.0,333.0,801.73,620.66
2016,12,28,15,45,612.0,84.5,2.4,24.0,291.5,754.28,585.67
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,705.0,548.59
2016,12,28,16,15,521.5,71.5,1.8,23.0,206.5,634.36,498.04
2016,12,28,16,30,467.0,64.0,1.6,22.0,163.0,563.37,444.9
2016,12,28,16,45,386.5,52.5,1.45,21.5,120.5,465.35,367.95
2016,12,28,17,0,306.0,41.0,1.3,21.0,78.0,369.81,288.48
2016,12,28,17,15,153.0,26.5,1.35,20.5,45.0,209.83,135.65
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,9.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,47.5,15.5,5.4,10.0,20.0,11.81,0.0
2016,12,29,8,0,95.0,31.0,5.4,10.0,40.0,23.21,13.27
2016,12,29,8,15,118.5,50.5,5.5,10.0,68.0,36.98,27.0
2016,12,29,8,30,142.0,70.0,5.6,10.0,96.0,50.39,39.62
2016,12,29,8,45,156.5,89.0,5.7,10.5,125.0,68.25,50.81
2016,12,29,9,0,171.0,108.0,5.8,11.0,154.0,95.78,70.28
2016,12,29,9,15,177.0,127.0,5.95,11.0,182.0,124.1,93.37
2016,12,29,9,30,183.0,146.0,6.1,11.0,210.0,153.59,118.82
2016,12,29,9,45,184.5,164.0,6.3,11.5,235.0,182.22,144.0
2016,12,29,10,0,186.0,182.0,6.5,12.0,260.0,211.36,169.57
2016,12,29,10,15,117.0,191.0,6.45,12.0,242.0,206.2,167.57
2016,12,29,10,30,48.0,200.0,6.4,12.0,224.0,185.65,151.4
2016,12,29,10,45,78.5,220.5,6.4,12.0,261.5,223.52,183.09
2016,12,29,11,0,109.0,241.0,6.4,12.0,299.0,265.37,218.08
2016,12,29,11,15,164.0,251.0,6.35,12.0,341.5,327.27,269.75
2016,12,29,11,30,219.0,261.0,6.3,12.0,384.0,384.62,317.54
2016,12,29,11,45,205.0,268.5,6.3,12.5,386.5,396.47,326.6
2016,12,29,12,0,191.0,276.0,6.3,13.0,389.0,406.87,334.37
2016,12,29,12,15,306.0,258.0,6.2,13.0,440.0,507.48,417.63
2016,12,29,12,30,421.0,240.0,6.1,13.0,491.0,616.87,506.27
2016,12,29,12,45,511.5,209.0,6.1,13.0,512.5,683.5,560.79
2016,12,29,13,0,602.0,178.0,6.1,13.0,534.0,759.84,622.31
2016,12,29,13,15,604.5,172.5,6.0,13.0,524.5,777.87,636.41
2016,12,29,13,30,607.0,167.0,5.9,13.0,515.0,793.39,648.42
2016,12,29,13,45,357.5,207.5,5.8,13.0,411.0,583.63,481.61
2016,12,29,14,0,108.0,248.0,5.7,13.0,307.0,354.77,292.28
2016,12,29,14,15,108.0,236.0,5.65,13.0,292.5,346.87,286.96
2016,12,29,14,30,108.0,224.0,5.6,13.0,278.0,338.68,280.95
2016,12,29,14,45,253.5,194.5,5.55,13.5,309.5,498.87,415.28
2016,12,29,15,0,399.0,165.0,5.5,14.0,341.0,635.83,527.28
2016,12,29,15,15,608.0,115.0,5.25,13.5,356.5,794.5,653.5
2016,12,29,15,30,817.0,65.0,5.0,13.0,372.0,929.13,755.58
2016,12,29,15,45,784.5,61.5,4.8,13.0,327.5,885.69,722.07
2016,12,29,16,0,752.0,58.0,4.6,13.0,283.0,839.84,687.05
2016,12,29,16,15,702.0,53.0,4.15,12.0,235.5,773.41,635.84
2016,12,29,16,30,652.0,48.0,3.7,11.0,188.0,706.0,582.46
2016,12,29,16,45,568.5,41.0,3.3,10.5,141.0,605.69,499.3
2016,12,29,17,0,485.0,34.0,2.9,10.0,94.0,519.41,421.79
2016,12,29,17,15,242.5,25.5,2.85,9.5,55.5,286.92,201.37
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,13.38,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,7.0,0.75,6.5,7.0,5.51,0.0
2016,12,30,8,0,0.0,14.0,0.8,7.0,14.0,10.64,3.13
2016,12,30,8,15,0.0,25.0,0.85,7.5,25.0,19.06,11.42
2016,12,30,8,30,0.0,36.0,0.9,8.0,36.0,27.5,19.37
2016,12,30,8,45,0.0,47.5,1.0,8.5,47.5,36.35,26.19
2016,12,30,9,0,0.0,59.0,1.1,9.0,59.0,45.12,33.87
2016,12,30,9,15,0.0,70.5,1.35,9.5,70.5,53.87,41.4
2016,12,30,9,30,0.0,82.0,1.6,10.0,82.0,62.73,48.9
2016,12,30,9,45,26.5,128.0,1.85,10.5,139.0,107.46,86.05
2016,12,30,10,0,53.0,174.0,2.1,11.0,196.0,155.78,125.93
2016,12,30,10,15,52.5,190.0,2.2,11.0,213.5,173.9,141.17
2016,12,30,10,30,52.0,206.0,2.3,11.0,231.0,192.34,156.58
2016,12,30,10,45,112.5,224.5,2.4,11.0,283.0,252.36,206.04
2016,12,30,11,0,173.0,243.0,2.5,11.0,335.0,312.02,255.03
2016,12,30,11,15,105.0,238.0,2.55,11.0,295.0,267.77,218.89
2016,12,30,11,30,37.0,233.0,2.6,11.0,255.0,226.22,184.18
2016,12,30,11,45,19.5,205.0,2.7,11.0,216.5,179.7,145.78
2016,12,30,12,0,2.0,177.0,2.8,11.0,178.0,143.66,115.56
2016,12,30,12,15,116.0,228.0,2.85,11.0,297.0,310.73,255.64
2016,12,30,12,30,230.0,279.0,2.9,11.0,416.0,465.45,380.58
2016,12,30,12,45,132.0,260.5,2.95,11.0,339.5,374.44,306.08
2016,12,30,13,0,34.0,242.0,3.0,11.0,263.0,256.15,208.58
2016,12,30,13,15,17.0,190.5,3.0,10.5,201.0,173.64,141.23
2016,12,30,13,30,0.0,139.0,3.0,10.0,139.0,111.51,89.17
2016,12,30,13,45,0.0,117.5,3.05,10.0,117.5,92.85,73.62
2016,12,30,14,0,0.0,96.0,3.1,10.0,96.0,74.45,58.13
2016,12,30,14,15,0.0,109.5,3.1,10.0,109.5,86.5,68.49
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,99.51,79.66
2016,12,30,14,45,0.0,72.5,3.1,10.0,72.5,55.66,42.38
2016,12,30,15,0,0.0,22.0,3.1,10.0,22.0,16.78,8.92
2016,12,30,15,15,0.0,20.0,3.05,10.0,20.0,15.24,7.62
2016,12,30,15,30,0.0,18.0,3.0,10.0,18.0,13.7,6.31
2016,12,30,15,45,0.0,15.5,3.0,10.0,15.5,11.79,4.65
2016,12,30,16,0,0.0,13.0,3.0,10.0,13.0,9.88,2.99
2016,12,30,16,15,0.0,10.5,2.75,9.5,10.5,7.97,1.32
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,6.06,0.0
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,4.54,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.02,0.0
2016,12,30,17,15,0.0,2.0,2.15,9.0,2.0,1.51,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
